,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,PCV���ꎟN2����,���l
�P��,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,Nm3/h,Nm3/h,kPa,kPa,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,s-1,Bq/cm3,mSv/h,-,Nm3/h,MPa,MPa,MPa,��,��,kPa,
�ŐV�����̌v��̏��,2021.2.1 0:00�` �Ď��v�폜�O,2021.2.1 0:00�` �Ď��v�폜�O,2021.2.1 0:00�` �Ď��v�폜�O,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,�v��s��,,,,,,,,,,,,,,,,,�v��s��,�v��s��,2021.2.1 0:00�` �Ď��v�폜�O,2021.2.1 0:00�` �Ď��v�폜�O,,,,,,,,,,,,�P����,
2021/1/1 5:00,0.74 ,-1.88 ,-0.008,17.4 ,17.0 ,17.1 ,17.0 ,17.1 ,17.2 ,17.1 ,17.4 ,17.2 ,1.16 ,19.5 ,17.5 ,17.3 ,17.4 ,17.3 ,17.3 ,18.0 ,17.4 ,17.3 ,17.4 ,17.6 ,17.3 ,17.2 ,17.0 ,22.8 ,20.1 ,20.2 ,17.4 ,17.7 ,17.8 ,,20.2 ,20.2 ,3.42 ,22.4 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.5 ,,,0.12,0.11,0.0013 ,1.63E+01,2.55E-01,3.20E-04,L3,15.53 ,-,0.503 ,0.016 ,12.1 ,11.9 ,,
2021/1/1 11:00,0.74 ,-1.90 ,-0.008,17.3 ,17.0 ,17.1 ,16.9 ,17.0 ,17.2 ,17.1 ,17.4 ,17.1 ,1.13 ,19.5 ,17.5 ,17.3 ,17.4 ,17.2 ,17.3 ,18.0 ,17.4 ,17.3 ,17.4 ,17.6 ,17.2 ,17.2 ,16.9 ,22.8 ,20.1 ,20.2 ,17.3 ,17.7 ,17.9 ,,20.2 ,20.1 ,3.41 ,22.3 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.4 ,,,0.12,0.11,0.0013 ,1.58E+01,1.58E-01,3.20E-04,L3,15.55 ,-,0.503 ,0.016 ,11.6 ,11.4 ,,
2021/1/1 17:00,0.74 ,-1.90 ,-0.008,17.3 ,17.0 ,17.0 ,16.9 ,17.0 ,17.2 ,17.0 ,17.4 ,17.1 ,1.04 ,19.4 ,17.4 ,17.3 ,17.3 ,17.2 ,17.3 ,17.9 ,17.5 ,17.2 ,17.3 ,17.5 ,17.2 ,17.1 ,16.8 ,22.8 ,20.1 ,20.2 ,17.3 ,17.6 ,18.0 ,,20.2 ,20.1 ,3.41 ,22.2 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.2 ,,,0.12,0.11,0.0013 ,1.59E+01,1.83E-01,3.20E-04,L3,15.53 ,-,0.503 ,0.016 ,11.7 ,11.5 ,,
2021/1/1 23:00,0.73 ,-1.91 ,-0.008,17.2 ,16.9 ,17.0 ,16.8 ,17.0 ,17.1 ,17.0 ,17.3 ,17.0 ,1.12 ,19.4 ,17.4 ,17.2 ,17.3 ,17.2 ,17.2 ,17.9 ,17.3 ,17.2 ,17.3 ,17.5 ,17.2 ,17.1 ,16.8 ,22.8 ,20.0 ,20.1 ,17.2 ,17.5 ,17.8 ,,20.1 ,20.1 ,3.41 ,22.1 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.5 ,,,0.12,0.11,0.0013 ,1.58E+01,1.96E-01,3.20E-04,L3,15.55 ,-,0.503 ,0.016 ,11.5 ,11.3 ,,
2021/1/2 5:00,0.73 ,-1.91 ,-0.008,17.2 ,16.8 ,17.0 ,16.8 ,16.9 ,17.0 ,17.0 ,17.3 ,17.0 ,1.20 ,19.4 ,17.3 ,17.2 ,17.3 ,17.1 ,17.2 ,17.8 ,17.3 ,17.2 ,17.2 ,17.4 ,17.1 ,17.0 ,16.8 ,22.7 ,20.0 ,20.1 ,17.2 ,17.4 ,17.8 ,,20.1 ,20.1 ,3.41 ,22.0 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.59E+01,1.54E-01,3.20E-04,L3,15.56 ,-,0.503 ,0.016 ,11.4 ,11.2 ,,
2021/1/2 11:00,0.73 ,-1.92 ,-0.008,17.1 ,16.8 ,16.9 ,16.7 ,16.9 ,17.0 ,16.9 ,17.2 ,16.9 ,1.20 ,19.3 ,17.3 ,17.2 ,17.2 ,17.0 ,17.2 ,17.8 ,17.2 ,17.1 ,17.2 ,17.4 ,17.1 ,17.0 ,16.7 ,22.7 ,20.0 ,20.0 ,17.2 ,17.4 ,17.8 ,,20.1 ,20.1 ,3.42 ,21.9 ,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.57E+01,1.57E-01,3.20E-04,L3,15.49 ,-,0.502 ,0.016 ,11.3 ,11.2 ,,
2021/1/2 17:00,0.73 ,-1.91 ,-0.008,17.1 ,16.7 ,16.8 ,16.7 ,16.8 ,17.0 ,16.9 ,17.2 ,16.9 ,1.07 ,19.3 ,17.3 ,17.1 ,17.2 ,17.0 ,17.1 ,17.8 ,17.2 ,17.0 ,17.2 ,17.3 ,17.1 ,17.0 ,16.7 ,22.7 ,19.9 ,20.0 ,17.1 ,17.4 ,17.5 ,,20.1 ,20.0 ,3.31 ,21.9 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.3 ,,,0.12,0.11,0.0014 ,1.57E+01,1.69E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,11.4 ,11.2 ,,
2021/1/2 23:00,0.73 ,-1.92 ,-0.008,17.0 ,16.7 ,16.8 ,16.6 ,16.8 ,16.9 ,16.8 ,17.2 ,16.8 ,1.08 ,19.3 ,17.2 ,17.1 ,17.2 ,17.0 ,17.1 ,17.7 ,17.2 ,17.0 ,17.1 ,17.3 ,17.0 ,16.9 ,16.6 ,22.7 ,19.9 ,20.0 ,17.1 ,17.4 ,17.5 ,,20.1 ,20.0 ,3.31 ,21.8 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.4 ,,,0.12,0.11,0.0013 ,1.57E+01,1.36E-01,3.10E-04,L3,15.55 ,-,0.503 ,0.016 ,11.4 ,11.2 ,,
2021/1/3 5:00,0.73 ,-1.92 ,-0.008,17.0 ,16.6 ,16.8 ,16.6 ,16.7 ,16.9 ,16.8 ,17.2 ,16.8 ,1.09 ,19.2 ,17.2 ,17.0 ,17.1 ,16.9 ,17.0 ,17.7 ,17.1 ,17.0 ,17.1 ,17.3 ,17.0 ,16.9 ,16.6 ,22.6 ,19.8 ,20.0 ,17.0 ,17.3 ,17.4 ,,20.0 ,20.0 ,3.31 ,21.6 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.4 ,,,0.12,0.11,0.0012 ,1.59E+01,1.58E-01,3.20E-04,L3,15.59 ,-,0.503 ,0.016 ,11.1 ,10.9 ,,
2021/1/3 11:00,0.73 ,-1.92 ,-0.008,17.0 ,16.6 ,16.7 ,16.6 ,16.7 ,16.8 ,16.7 ,17.1 ,16.7 ,1.18 ,19.2 ,17.2 ,17.0 ,17.1 ,16.9 ,17.0 ,17.6 ,17.0 ,16.9 ,17.0 ,17.2 ,16.9 ,16.8 ,16.5 ,22.6 ,19.8 ,19.9 ,17.0 ,17.2 ,17.4 ,,20.0 ,19.9 ,3.31 ,21.5 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.60E+01,1.94E-01,3.20E-04,L3,15.51 ,-,0.502 ,0.016 ,11.0 ,10.8 ,,
2021/1/3 17:00,0.73 ,-1.92 ,-0.008,17.0 ,16.6 ,16.7 ,16.5 ,16.7 ,16.8 ,16.7 ,17.0 ,16.7 ,1.04 ,19.1 ,17.1 ,16.9 ,17.0 ,16.8 ,17.0 ,17.6 ,17.0 ,16.9 ,17.0 ,17.2 ,16.9 ,16.7 ,16.5 ,22.5 ,19.7 ,19.9 ,17.0 ,17.2 ,17.5 ,,20.0 ,19.9 ,3.31 ,21.5 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,21.4 ,,,0.12,0.11,0.0013 ,1.57E+01,2.41E-01,3.20E-04,L3,15.53 ,-,0.503 ,0.016 ,11.7 ,11.5 ,,
2021/1/3 23:00,0.73 ,-1.92 ,-0.008,16.9 ,16.5 ,16.7 ,16.5 ,16.7 ,16.8 ,16.7 ,17.0 ,16.7 ,1.18 ,19.1 ,17.1 ,16.9 ,17.0 ,16.8 ,16.9 ,17.6 ,17.0 ,16.8 ,17.0 ,17.2 ,16.8 ,16.7 ,16.5 ,22.5 ,19.7 ,19.8 ,16.9 ,17.2 ,17.5 ,,19.9 ,19.9 ,3.31 ,21.4 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.7 ,,,0.12,0.11,0.0013 ,1.59E+01,1.28E-01,3.20E-04,L3,15.53 ,-,0.503 ,0.016 ,11.8 ,11.6 ,,
2021/1/4 5:00,0.73 ,-1.91 ,-0.008,16.9 ,16.5 ,16.6 ,16.5 ,16.6 ,16.7 ,16.6 ,17.0 ,16.7 ,1.17 ,19.1 ,17.0 ,16.8 ,17.0 ,16.8 ,16.9 ,17.5 ,17.0 ,16.8 ,17.0 ,17.2 ,16.8 ,16.7 ,16.4 ,22.5 ,19.7 ,19.8 ,16.9 ,17.1 ,17.5 ,,19.9 ,19.9 ,3.21 ,21.5 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.61E+01,1.43E-01,3.10E-04,L3,15.57 ,-,0.503 ,0.016 ,12.0 ,11.8 ,,
2021/1/4 11:00,0.73 ,-1.92 ,-0.008,16.8 ,16.5 ,16.6 ,16.4 ,16.5 ,16.7 ,16.6 ,17.0 ,16.6 ,1.20 ,19.0 ,17.0 ,16.8 ,16.9 ,16.7 ,16.8 ,17.5 ,16.9 ,16.8 ,16.9 ,17.1 ,16.8 ,16.6 ,16.4 ,22.4 ,19.6 ,19.8 ,16.8 ,17.1 ,17.4 ,,19.9 ,19.8 ,3.21 ,21.3 ,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.7 ,,,0.12,0.11,0.0012 ,1.55E+01,1.83E-01,3.20E-04,L3,15.49 ,-,0.502 ,0.016 ,12.3 ,12.1 ,,
2021/1/4 17:00,0.73 ,-1.91 ,-0.008,16.8 ,16.4 ,16.6 ,16.4 ,16.5 ,16.7 ,16.6 ,16.9 ,16.6 ,1.04 ,19.0 ,17.0 ,16.8 ,16.9 ,16.7 ,16.8 ,17.5 ,16.9 ,16.7 ,16.9 ,17.1 ,16.7 ,16.6 ,16.4 ,22.4 ,19.6 ,19.7 ,16.8 ,17.1 ,17.3 ,,19.9 ,19.8 ,3.32 ,21.4 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,21.4 ,,,0.12,0.11,0.0013 ,1.61E+01,1.66E-01,3.20E-04,L3,15.53 ,-,0.503 ,0.016 ,13.3 ,13.1 ,,
2021/1/4 23:00,0.73 ,-1.92 ,-0.008,16.8 ,16.4 ,16.5 ,16.4 ,16.5 ,16.7 ,16.5 ,16.9 ,16.6 ,1.25 ,19.0 ,17.0 ,16.8 ,16.9 ,16.7 ,16.8 ,17.5 ,16.9 ,16.7 ,16.9 ,17.1 ,16.7 ,16.6 ,16.3 ,22.4 ,19.6 ,19.7 ,16.8 ,17.1 ,17.2 ,,19.8 ,19.8 ,3.31 ,21.3 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.8 ,,,0.12,0.11,0.0014 ,1.55E+01,2.15E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,13.4 ,13.2 ,,
2021/1/5 5:00,0.73 ,-1.92 ,-0.008,16.7 ,16.4 ,16.5 ,16.3 ,16.5 ,16.6 ,16.6 ,16.9 ,16.6 ,1.15 ,18.9 ,16.9 ,16.7 ,16.8 ,16.7 ,16.7 ,17.4 ,16.9 ,16.7 ,16.8 ,17.0 ,16.7 ,16.6 ,16.3 ,22.5 ,19.6 ,19.7 ,16.8 ,17.1 ,17.2 ,,19.8 ,19.8 ,3.21 ,21.2 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.55E+01,2.32E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.016 ,13.1 ,13.0 ,,
2021/1/5 11:00,0.73 ,-1.92 ,-0.008,16.7 ,16.4 ,16.5 ,16.3 ,16.5 ,16.6 ,16.5 ,16.8 ,16.5 ,1.26 ,19.0 ,17.0 ,16.8 ,16.8 ,16.7 ,16.7 ,17.5 ,16.8 ,16.7 ,16.8 ,17.0 ,16.7 ,16.6 ,16.3 ,22.4 ,19.6 ,19.6 ,16.7 ,17.1 ,17.2 ,,19.8 ,19.7 ,3.21 ,21.2 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.8 ,,,0.12,0.11,0.0013 ,1.55E+01,2.39E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,12.5 ,12.4 ,,
2021/1/5 17:00,0.73 ,-1.90 ,-0.008,16.7 ,16.3 ,16.4 ,16.3 ,16.4 ,16.5 ,16.4 ,16.7 ,16.5 ,1.23 ,18.9 ,16.9 ,16.7 ,16.8 ,16.6 ,16.7 ,17.4 ,16.8 ,16.6 ,16.8 ,17.0 ,16.7 ,16.5 ,16.3 ,22.4 ,19.5 ,19.6 ,16.7 ,16.9 ,17.1 ,,19.8 ,19.7 ,3.21 ,21.2 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.7 ,,,0.12,0.11,0.0012 ,1.55E+01,1.78E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.016 ,12.6 ,12.4 ,,
2021/1/5 23:00,0.73 ,-1.89 ,-0.008,16.6 ,16.3 ,16.4 ,16.3 ,16.4 ,16.5 ,16.4 ,16.7 ,16.5 ,1.26 ,18.8 ,16.8 ,16.6 ,16.7 ,16.6 ,16.6 ,17.3 ,16.7 ,16.6 ,16.7 ,17.0 ,16.6 ,16.5 ,16.2 ,22.3 ,19.4 ,19.6 ,16.7 ,17.0 ,17.1 ,,19.7 ,19.7 ,3.21 ,21.1 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.7 ,,,0.12,0.11,0.0013 ,1.55E+01,1.54E-01,3.20E-04,L3,15.52 ,-,0.503 ,0.016 ,12.5 ,12.4 ,,
2021/1/6 5:00,0.73 ,-1.89 ,-0.008,16.6 ,16.3 ,16.4 ,16.3 ,16.4 ,16.5 ,16.4 ,16.7 ,16.4 ,1.15 ,18.8 ,16.7 ,16.6 ,16.7 ,16.5 ,16.6 ,17.3 ,16.7 ,16.6 ,16.7 ,16.9 ,16.6 ,16.4 ,16.2 ,22.3 ,19.4 ,19.6 ,16.6 ,16.9 ,17.1 ,,19.7 ,19.6 ,3.21 ,21.0 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.5 ,,,0.12,0.11,0.0014 ,1.60E+01,1.52E-01,3.20E-04,L3,15.52 ,-,0.503 ,0.016 ,11.8 ,11.6 ,,
2021/1/6 11:00,0.73 ,-1.90 ,-0.008,16.6 ,16.2 ,16.3 ,16.2 ,16.3 ,16.4 ,16.4 ,16.7 ,16.4 ,1.24 ,18.9 ,16.8 ,16.6 ,16.7 ,16.6 ,16.6 ,17.3 ,16.7 ,16.5 ,16.6 ,16.8 ,16.6 ,16.5 ,16.2 ,22.3 ,19.4 ,19.5 ,16.6 ,16.9 ,17.1 ,,19.7 ,19.6 ,3.10 ,21.0 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.7 ,,,0.12,0.11,0.0013 ,1.57E+01,1.93E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.016 ,11.2 ,11.1 ,,
2021/1/6 17:00,0.73 ,-1.87 ,-0.008,16.5 ,16.2 ,16.3 ,16.1 ,16.3 ,16.4 ,16.3 ,16.6 ,16.3 ,0.86 ,18.8 ,16.7 ,16.6 ,16.6 ,16.4 ,16.5 ,17.2 ,16.6 ,16.5 ,16.6 ,16.8 ,16.5 ,16.4 ,16.1 ,22.3 ,19.3 ,19.4 ,16.5 ,16.9 ,17.1 ,,19.6 ,19.5 ,3.10 ,20.9 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.5 ,,,0.12,0.11,0.0013 ,1.60E+01,1.52E-01,3.20E-04,L3,15.53 ,-,0.503 ,0.016 ,11.3 ,11.0 ,,
2021/1/6 23:00,0.74 ,-1.85 ,-0.008,16.5 ,16.1 ,16.3 ,16.1 ,16.3 ,16.4 ,16.3 ,16.6 ,16.3 ,0.90 ,18.7 ,16.7 ,16.5 ,16.6 ,16.4 ,16.5 ,17.2 ,16.6 ,16.5 ,16.6 ,16.8 ,16.4 ,16.3 ,16.1 ,22.2 ,19.3 ,19.4 ,16.5 ,16.8 ,17.1 ,,19.6 ,19.5 ,3.10 ,20.8 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.4 ,,,0.12,0.11,0.0013 ,1.59E+01,2.07E-01,3.10E-04,L3,15.57 ,-,0.503 ,0.016 ,11.2 ,11.0 ,,
2021/1/7 5:00,0.74 ,-1.82 ,-0.008,16.5 ,16.1 ,16.3 ,16.1 ,16.2 ,16.3 ,16.3 ,16.6 ,16.3 ,1.04 ,18.7 ,16.6 ,16.5 ,16.6 ,16.4 ,16.5 ,17.2 ,16.6 ,16.4 ,16.5 ,16.7 ,16.4 ,16.3 ,16.0 ,22.2 ,19.3 ,19.4 ,16.5 ,16.8 ,17.1 ,,19.6 ,19.5 ,3.10 ,20.8 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.5 ,,,0.12,0.11,0.0013 ,1.59E+01,2.31E-01,3.10E-04,L3,15.50 ,-,0.503 ,0.016 ,11.6 ,11.4 ,,
2021/1/7 11:00,0.75 ,-1.78 ,-0.008,16.4 ,16.1 ,16.2 ,16.1 ,16.2 ,16.3 ,16.3 ,16.6 ,16.3 ,1.04 ,18.7 ,16.7 ,16.5 ,16.6 ,16.4 ,16.5 ,17.2 ,16.6 ,16.4 ,16.5 ,16.7 ,16.4 ,16.3 ,16.0 ,22.2 ,19.3 ,19.4 ,16.5 ,16.8 ,17.1 ,,19.5 ,19.5 ,3.10 ,20.9 ,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.4 ,,,0.12,0.11,0.0013 ,1.59E+01,1.83E-01,3.20E-04,L3,15.47 ,-,0.502 ,0.016 ,12.4 ,12.2 ,,
2021/1/7 17:00,0.75 ,-1.77 ,-0.008,16.4 ,16.1 ,16.2 ,16.0 ,16.2 ,16.3 ,16.2 ,16.5 ,16.3 ,0.66 ,18.7 ,16.6 ,16.4 ,16.6 ,16.4 ,16.5 ,17.2 ,16.5 ,16.4 ,16.5 ,16.7 ,16.4 ,16.3 ,16.0 ,22.2 ,19.2 ,19.4 ,16.5 ,16.8 ,16.9 ,,19.5 ,19.5 ,3.11 ,20.8 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,20.5 ,,,0.12,0.11,0.0012 ,1.59E+01,2.32E-01,3.20E-04,L3,15.45 ,-,0.503 ,0.016 ,13.7 ,13.5 ,,
2021/1/7 23:00,0.75 ,-1.80 ,-0.008,16.5 ,16.1 ,16.2 ,16.1 ,16.2 ,16.3 ,16.3 ,16.6 ,16.2 ,0.38 ,18.7 ,16.6 ,16.5 ,16.6 ,16.4 ,16.4 ,17.2 ,16.5 ,16.4 ,16.5 ,16.7 ,16.4 ,16.3 ,16.0 ,22.3 ,19.3 ,19.4 ,16.5 ,16.7 ,16.9 ,,19.5 ,19.4 ,3.10 ,20.7 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,20.0 ,,,0.12,0.11,0.0012 ,1.58E+01,1.65E-01,3.10E-04,L3,15.56 ,-,0.503 ,0.015 ,13.1 ,13.0 ,,
2021/1/8 5:00,0.74 ,-1.83 ,-0.008,16.4 ,16.1 ,16.2 ,16.0 ,16.1 ,16.3 ,16.2 ,16.5 ,16.2 ,0.52 ,18.7 ,16.5 ,16.4 ,16.5 ,16.3 ,16.4 ,17.1 ,16.5 ,16.4 ,16.5 ,16.7 ,16.4 ,16.3 ,15.9 ,22.2 ,19.2 ,19.4 ,16.4 ,16.7 ,16.8 ,,19.5 ,19.4 ,3.00 ,20.5 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,20.3 ,,,0.12,0.11,0.0013 ,1.61E+01,1.31E-01,3.20E-04,L3,15.58 ,-,0.503 ,0.015 ,12.1 ,11.9 ,,
2021/1/8 11:00,0.74 ,-1.84 ,-0.008,16.3 ,16.0 ,16.1 ,16.0 ,16.1 ,16.2 ,16.2 ,16.5 ,16.2 ,0.68 ,18.7 ,16.6 ,16.4 ,16.5 ,16.3 ,16.4 ,17.1 ,16.5 ,16.3 ,16.4 ,16.6 ,16.3 ,16.3 ,15.9 ,22.2 ,19.1 ,19.2 ,16.4 ,16.7 ,16.9 ,,19.4 ,19.4 ,3.00 ,20.4 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.6 ,,,0.12,0.11,0.0013 ,1.58E+01,2.45E-01,3.20E-04,L3,15.55 ,-,0.503 ,0.016 ,11.3 ,11.1 ,,
2021/1/8 17:00,0.74 ,-1.85 ,-0.008,16.3 ,15.9 ,16.1 ,15.9 ,16.1 ,16.1 ,16.1 ,16.4 ,16.1 ,0.57 ,18.6 ,16.5 ,16.3 ,16.4 ,16.3 ,16.3 ,17.0 ,16.4 ,16.3 ,16.3 ,16.5 ,16.3 ,16.1 ,15.8 ,22.1 ,19.0 ,19.2 ,16.3 ,16.7 ,16.9 ,,19.4 ,19.4 ,3.00 ,20.4 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,20.4 ,,,0.12,0.11,0.0013 ,1.54E+01,1.73E-01,3.10E-04,L3,15.55 ,-,0.503 ,0.015 ,11.1 ,10.9 ,,
2021/1/8 23:00,0.74 ,-1.85 ,-0.008,16.3 ,15.9 ,16.0 ,15.8 ,16.0 ,16.1 ,16.0 ,16.4 ,16.1 ,0.69 ,18.5 ,16.4 ,16.3 ,16.4 ,16.2 ,16.3 ,17.0 ,16.3 ,16.2 ,16.3 ,16.5 ,16.2 ,16.1 ,15.8 ,22.0 ,19.0 ,19.1 ,16.3 ,16.5 ,16.8 ,,19.4 ,19.3 ,3.00 ,20.3 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,20.6 ,,,0.12,0.11,0.0014 ,1.57E+01,1.66E-01,3.10E-04,L3,15.57 ,-,0.503 ,0.016 ,10.7 ,10.5 ,,
2021/1/9 5:00,0.74 ,-1.85 ,-0.008,16.2 ,15.8 ,15.9 ,15.8 ,15.9 ,16.1 ,16.0 ,16.3 ,16.0 ,0.64 ,18.5 ,16.3 ,16.2 ,16.3 ,16.1 ,16.2 ,16.8 ,16.3 ,16.1 ,16.3 ,16.5 ,16.1 ,16.0 ,15.7 ,22.0 ,18.9 ,19.1 ,16.2 ,16.6 ,16.7 ,,19.4 ,19.3 ,2.98 ,20.2 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.504 ,-,20.5 ,,,0.12,0.11,0.0013 ,1.58E+01,2.12E-01,3.20E-04,L3,15.61 ,-,0.503 ,0.015 ,10.0 ,9.8 ,,
2021/1/9 11:00,0.74 ,-1.86 ,-0.008,16.1 ,15.7 ,15.9 ,15.7 ,15.9 ,16.0 ,15.9 ,16.3 ,15.9 ,0.70 ,18.5 ,16.3 ,16.2 ,16.3 ,16.1 ,16.1 ,16.9 ,16.3 ,16.1 ,16.2 ,16.4 ,16.1 ,16.0 ,15.7 ,22.0 ,18.9 ,19.0 ,16.1 ,16.5 ,16.7 ,,19.3 ,19.3 ,2.88 ,20.0 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.6 ,,,0.12,0.11,0.0013 ,1.61E+01,1.41E-01,3.10E-04,L3,15.56 ,-,0.502 ,0.015 ,9.4 ,9.2 ,,
2021/1/9 17:00,0.74 ,-1.86 ,-0.008,16.1 ,15.7 ,15.8 ,15.7 ,15.8 ,15.9 ,15.9 ,16.2 ,15.8 ,0.58 ,18.4 ,16.3 ,16.1 ,16.2 ,16.0 ,16.1 ,16.8 ,16.2 ,16.0 ,16.1 ,16.3 ,16.1 ,15.9 ,15.6 ,21.9 ,18.8 ,18.9 ,16.1 ,16.4 ,16.6 ,,19.3 ,19.2 ,2.97 ,20.1 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.4 ,,,0.12,0.11,0.0014 ,1.57E+01,2.32E-01,3.20E-04,L3,15.60 ,-,0.503 ,0.015 ,9.3 ,9.2 ,,
2021/1/9 23:00,0.74 ,-1.87 ,-0.008,16.1 ,15.7 ,15.8 ,15.6 ,15.7 ,15.9 ,15.8 ,16.1 ,15.8 ,0.62 ,18.4 ,16.2 ,16.1 ,16.2 ,16.0 ,16.1 ,16.7 ,16.1 ,16.0 ,16.1 ,16.3 ,16.0 ,15.9 ,15.6 ,21.9 ,18.7 ,18.9 ,16.1 ,16.4 ,16.7 ,,19.3 ,19.2 ,2.90 ,19.9 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,20.5 ,,,0.12,0.11,0.0013 ,1.57E+01,1.57E-01,3.10E-04,L3,15.57 ,-,0.503 ,0.015 ,9.3 ,9.1 ,,
2021/1/10 5:00,0.74 ,-1.88 ,-0.008,16.0 ,15.6 ,15.7 ,15.6 ,15.7 ,15.8 ,15.8 ,16.1 ,15.8 ,0.53 ,18.3 ,16.1 ,15.9 ,16.1 ,15.9 ,16.0 ,16.6 ,16.1 ,15.9 ,16.1 ,16.3 ,15.9 ,15.8 ,15.5 ,21.9 ,18.7 ,18.9 ,16.0 ,16.4 ,16.7 ,,19.2 ,19.2 ,2.89 ,19.7 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,20.3 ,,,0.12,0.11,0.0013 ,1.59E+01,2.21E-01,3.10E-04,L3,15.63 ,-,0.503 ,0.015 ,8.9 ,8.8 ,,
2021/1/10 11:00,0.73 ,-1.90 ,-0.008,15.9 ,15.6 ,15.7 ,15.5 ,15.7 ,15.8 ,15.7 ,16.1 ,15.7 ,0.60 ,18.2 ,16.1 ,15.9 ,16.1 ,15.8 ,15.9 ,16.6 ,16.0 ,15.9 ,16.0 ,16.2 ,15.9 ,15.7 ,15.5 ,21.8 ,18.6 ,18.8 ,15.9 ,16.3 ,16.7 ,,19.2 ,19.2 ,2.89 ,19.7 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,20.5 ,,,0.12,0.11,0.0013 ,1.55E+01,2.26E-01,3.20E-04,L3,15.57 ,-,0.502 ,0.015 ,9.0 ,8.8 ,,
2021/1/10 17:00,0.73 ,-1.90 ,-0.008,15.9 ,15.5 ,15.6 ,15.5 ,15.6 ,15.7 ,15.7 ,16.1 ,15.7 ,0.47 ,18.2 ,16.0 ,15.8 ,16.0 ,15.8 ,15.9 ,16.5 ,16.0 ,15.8 ,15.9 ,16.1 ,15.8 ,15.7 ,15.4 ,21.7 ,18.5 ,18.8 ,15.9 ,16.1 ,16.5 ,,19.2 ,19.1 ,2.90 ,19.8 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.3 ,,,0.12,0.11,0.0013 ,1.59E+01,1.71E-01,3.10E-04,L3,15.59 ,-,0.503 ,0.015 ,9.9 ,9.7 ,,
2021/1/10 23:00,0.73 ,-1.92 ,-0.008,15.8 ,15.5 ,15.6 ,15.4 ,15.6 ,15.7 ,15.6 ,16.0 ,15.6 ,0.59 ,18.2 ,16.0 ,15.8 ,16.0 ,15.8 ,15.8 ,16.5 ,16.0 ,15.8 ,15.9 ,16.1 ,15.8 ,15.7 ,15.4 ,21.7 ,18.5 ,18.8 ,15.9 ,16.2 ,16.4 ,,19.2 ,19.1 ,2.90 ,19.6 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.6 ,,,0.12,0.11,0.0013 ,1.54E+01,1.94E-01,3.10E-04,L3,15.62 ,-,0.503 ,0.015 ,9.9 ,9.8 ,,
2021/1/11 5:00,0.73 ,-1.92 ,-0.008,15.8 ,15.5 ,15.6 ,15.4 ,15.6 ,15.7 ,15.6 ,16.0 ,15.6 ,0.51 ,18.1 ,16.0 ,15.8 ,16.0 ,15.7 ,15.8 ,16.5 ,15.9 ,15.8 ,15.9 ,16.1 ,15.8 ,15.6 ,15.4 ,21.7 ,18.5 ,18.7 ,15.8 ,16.2 ,16.4 ,,19.1 ,19.1 ,2.79 ,19.6 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.4 ,,,0.12,0.11,0.0014 ,1.58E+01,1.26E-01,3.10E-04,L3,15.62 ,-,0.503 ,0.015 ,9.9 ,9.8 ,,
2021/1/11 11:00,0.73 ,-1.92 ,-0.008,15.8 ,15.4 ,15.5 ,15.4 ,15.5 ,15.6 ,15.5 ,15.9 ,15.6 ,0.52 ,18.2 ,16.0 ,15.8 ,16.0 ,15.7 ,15.8 ,16.5 ,15.9 ,15.8 ,15.9 ,16.1 ,15.8 ,15.7 ,15.4 ,21.7 ,18.5 ,18.7 ,15.8 ,16.2 ,16.4 ,,19.1 ,19.1 ,2.79 ,19.5 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,20.5 ,,,0.12,0.11,0.0013 ,1.53E+01,2.14E-01,3.10E-04,L3,15.60 ,-,0.502 ,0.015 ,10.1 ,9.9 ,,
2021/1/11 17:00,0.73 ,-1.92 ,-0.008,15.8 ,15.4 ,15.5 ,15.4 ,15.5 ,15.6 ,15.5 ,15.8 ,15.5 ,0.44 ,18.1 ,15.9 ,15.7 ,15.9 ,15.7 ,15.7 ,16.4 ,15.8 ,15.7 ,15.8 ,16.1 ,15.7 ,15.6 ,15.3 ,21.7 ,18.4 ,18.6 ,15.7 ,16.0 ,16.2 ,,19.1 ,19.0 ,2.90 ,19.6 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,20.3 ,,,0.12,0.11,0.0013 ,1.53E+01,2.61E-01,3.10E-04,L3,15.55 ,-,0.503 ,0.015 ,11.0 ,10.8 ,,
2021/1/11 23:00,0.73 ,-1.92 ,-0.008,15.7 ,15.4 ,15.5 ,15.3 ,15.4 ,15.6 ,15.5 ,15.8 ,15.5 ,0.55 ,18.1 ,15.9 ,15.7 ,15.9 ,15.7 ,15.7 ,16.4 ,15.8 ,15.6 ,15.8 ,16.0 ,15.7 ,15.5 ,15.3 ,21.7 ,18.4 ,18.6 ,15.7 ,16.0 ,16.3 ,,19.1 ,19.0 ,2.79 ,19.5 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.6 ,,,0.12,0.11,0.0013 ,1.57E+01,1.66E-01,3.10E-04,L3,15.57 ,-,0.503 ,0.015 ,11.2 ,11.1 ,,
2021/1/12 5:00,0.73 ,-1.91 ,-0.008,15.7 ,15.3 ,15.4 ,15.3 ,15.4 ,15.5 ,15.5 ,15.8 ,15.5 ,0.72 ,18.1 ,15.8 ,15.7 ,15.9 ,15.6 ,15.7 ,16.4 ,15.8 ,15.6 ,15.7 ,15.9 ,15.6 ,15.5 ,15.2 ,21.7 ,18.3 ,18.6 ,15.7 ,16.0 ,16.2 ,,19.0 ,19.0 ,2.79 ,19.5 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.8 ,,,0.12,0.11,0.0013 ,1.62E+01,1.66E-01,3.10E-04,L3,15.58 ,-,0.503 ,0.016 ,11.2 ,11.0 ,,
2021/1/12 11:00,0.73 ,-1.90 ,-0.008,15.7 ,15.3 ,15.4 ,15.3 ,15.4 ,15.5 ,15.4 ,15.7 ,15.4 ,0.82 ,18.1 ,15.9 ,15.7 ,15.9 ,15.6 ,15.7 ,16.4 ,15.8 ,15.6 ,15.7 ,15.9 ,15.6 ,15.6 ,15.2 ,21.7 ,18.3 ,18.5 ,15.7 ,16.0 ,16.4 ,,19.0 ,18.9 ,-,-,-,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.9 ,,,0.12,0.11,0.0013 ,1.26E+01,2.77E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.016 ,10.9 ,10.7 ,,
2021/1/12 17:00,0.74 ,-1.88 ,-0.008,15.6 ,15.2 ,15.4 ,15.2 ,15.4 ,15.5 ,15.4 ,15.7 ,15.4 ,0.81 ,18.0 ,15.8 ,15.6 ,15.8 ,15.5 ,15.6 ,16.3 ,15.7 ,15.5 ,15.6 ,15.9 ,15.6 ,15.4 ,15.2 ,21.6 ,18.3 ,18.5 ,15.6 ,16.0 ,16.4 ,,18.9 ,18.9 ,-,-,-,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.0 ,,,0.12,0.11,0.0014 ,1.30E+01,2.72E-01,3.10E-04,L3,15.57 ,-,0.503 ,0.016 ,10.9 ,10.8 ,,
2021/1/12 23:00,0.74 ,-1.86 ,-0.008,15.6 ,15.2 ,15.4 ,15.1 ,15.3 ,15.4 ,15.4 ,15.6 ,15.4 ,0.76 ,17.9 ,15.7 ,15.5 ,15.7 ,15.5 ,15.6 ,16.3 ,15.7 ,15.5 ,15.6 ,15.8 ,15.5 ,15.4 ,15.1 ,21.5 ,18.2 ,18.5 ,15.6 ,16.0 ,16.3 ,,18.9 ,18.9 ,-,-,-,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.8 ,,,0.12,0.11,0.0013 ,1.27E+01,1.79E-01,3.10E-04,L3,15.57 ,-,0.503 ,0.016 ,11.2 ,11.0 ,,
2021/1/13 5:00,0.74 ,-1.86 ,-0.008,15.5 ,15.2 ,15.3 ,15.1 ,15.3 ,15.4 ,15.4 ,15.7 ,15.3 ,0.58 ,17.9 ,15.7 ,15.5 ,15.7 ,15.5 ,15.5 ,16.3 ,15.6 ,15.5 ,15.6 ,15.8 ,15.5 ,15.4 ,15.1 ,21.5 ,18.2 ,18.4 ,15.6 ,15.9 ,16.2 ,,18.9 ,18.9 ,-,-,-,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.5 ,,,0.12,0.11,0.0013 ,1.54E+01,2.58E-01,3.10E-04,L3,15.58 ,-,0.503 ,0.015 ,11.4 ,11.2 ,,
2021/1/13 11:00,0.74 ,-1.87 ,-0.008,15.5 ,15.2 ,15.3 ,15.1 ,15.3 ,15.4 ,15.4 ,15.6 ,15.3 ,0.60 ,17.9 ,15.7 ,15.5 ,15.7 ,15.4 ,15.5 ,16.3 ,15.6 ,15.5 ,15.6 ,15.8 ,15.5 ,15.4 ,15.1 ,21.5 ,18.2 ,18.4 ,15.5 ,15.8 ,16.0 ,,18.9 ,18.8 ,-,-,-,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,20.5 ,,,0.12,0.11,0.0014 ,1.54E+01,3.21E-01,3.10E-04,L3,15.53 ,-,0.502 ,0.016 ,12.1 ,11.9 ,,
2021/1/13 17:00,0.74 ,-1.88 ,-0.008,15.5 ,15.2 ,15.3 ,15.1 ,15.2 ,15.4 ,15.3 ,15.6 ,15.4 ,0.48 ,17.9 ,15.7 ,15.5 ,15.7 ,15.4 ,15.5 ,16.2 ,15.6 ,15.4 ,15.6 ,15.8 ,15.5 ,15.4 ,15.1 ,21.5 ,18.2 ,18.4 ,15.5 ,15.9 ,16.2 ,,18.9 ,18.8 ,-,-,-,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,20.3 ,,,0.12,0.11,0.0013 ,1.55E+01,2.84E-01,3.10E-04,L3,15.54 ,-,0.502 ,0.015 ,13.2 ,13.0 ,,
2021/1/13 23:00,0.73 ,-1.89 ,-0.008,15.5 ,15.1 ,15.2 ,15.1 ,15.2 ,15.4 ,15.3 ,15.6 ,15.3 ,0.61 ,17.9 ,15.7 ,15.5 ,15.7 ,15.4 ,15.5 ,16.2 ,15.6 ,15.4 ,15.6 ,15.8 ,15.5 ,15.3 ,15.0 ,21.5 ,18.1 ,18.4 ,15.5 ,15.8 ,16.2 ,,18.8 ,18.7 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.6 ,,,0.12,0.11,0.0013 ,1.55E+01,3.42E-01,3.10E-04,L3,15.58 ,-,0.503 ,0.016 ,13.8 ,13.6 ,,
2021/1/14 5:00,0.74 ,-1.88 ,-0.008,15.5 ,15.1 ,15.2 ,15.1 ,15.2 ,15.4 ,15.3 ,15.6 ,15.3 ,0.69 ,17.9 ,15.7 ,15.5 ,15.7 ,15.4 ,15.5 ,16.2 ,15.6 ,15.4 ,15.6 ,15.8 ,15.5 ,15.3 ,15.0 ,21.5 ,18.2 ,18.4 ,15.5 ,15.8 ,16.0 ,,18.8 ,18.7 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.7 ,,,0.12,0.11,0.0014 ,1.59E+01,3.08E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.016 ,14.0 ,13.7 ,,
2021/1/14 11:00,0.74 ,-1.88 ,-0.008,15.5 ,15.1 ,15.2 ,15.1 ,15.2 ,15.4 ,15.3 ,15.6 ,15.3 ,0.64 ,17.9 ,15.7 ,15.5 ,15.7 ,15.4 ,15.5 ,16.2 ,15.6 ,15.4 ,15.6 ,15.7 ,15.4 ,15.4 ,15.0 ,21.5 ,18.1 ,18.4 ,15.5 ,15.8 ,16.0 ,,18.7 ,18.7 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,20.6 ,,,0.12,0.11,0.0014 ,1.58E+01,2.33E-01,3.10E-04,L3,15.48 ,-,0.502 ,0.016 ,14.6 ,14.4 ,,
2021/1/14 17:00,0.74 ,-1.90 ,-0.008,15.5 ,15.1 ,15.2 ,15.1 ,15.2 ,15.4 ,15.2 ,15.5 ,15.3 ,0.37 ,17.9 ,15.7 ,15.5 ,15.7 ,15.4 ,15.5 ,16.2 ,15.6 ,15.4 ,15.5 ,15.7 ,15.4 ,15.3 ,15.0 ,21.5 ,18.1 ,18.3 ,15.5 ,15.7 ,15.9 ,,18.7 ,18.7 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,20.1 ,,,0.12,0.11,0.0013 ,1.58E+01,1.88E-01,3.10E-04,L3,15.52 ,-,0.502 ,0.015 ,15.4 ,15.2 ,,
2021/1/14 23:00,0.73 ,-1.92 ,-0.008,15.5 ,15.1 ,15.2 ,15.0 ,15.2 ,15.3 ,15.2 ,15.5 ,15.2 ,0.43 ,17.9 ,15.6 ,15.4 ,15.6 ,15.4 ,15.4 ,16.1 ,15.6 ,15.4 ,15.5 ,15.7 ,15.4 ,15.3 ,15.0 ,21.5 ,18.1 ,18.3 ,15.5 ,15.8 ,15.9 ,,18.7 ,18.6 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.2 ,,,0.12,0.11,0.0013 ,1.57E+01,1.64E-01,3.20E-04,L3,15.55 ,-,0.503 ,0.015 ,15.2 ,15.0 ,,
2021/1/15 5:00,0.73 ,-1.92 ,-0.008,15.4 ,15.1 ,15.2 ,15.0 ,15.1 ,15.3 ,15.2 ,15.5 ,15.2 ,0.46 ,17.8 ,15.5 ,15.4 ,15.6 ,15.3 ,15.4 ,16.1 ,15.6 ,15.4 ,15.5 ,15.7 ,15.4 ,15.3 ,14.9 ,21.5 ,18.0 ,18.3 ,15.4 ,15.7 ,15.9 ,,18.7 ,18.6 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.3 ,,,0.12,0.11,0.0012 ,1.53E+01,2.04E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.015 ,14.6 ,14.4 ,,
2021/1/15 11:00,0.73 ,-1.92 ,-0.008,15.4 ,15.0 ,15.1 ,15.0 ,15.1 ,15.2 ,15.2 ,15.5 ,15.2 ,0.66 ,17.8 ,15.6 ,15.4 ,15.6 ,15.4 ,15.4 ,16.1 ,15.5 ,15.4 ,15.5 ,15.7 ,15.4 ,15.3 ,14.9 ,21.5 ,18.0 ,18.2 ,15.4 ,15.7 ,16.0 ,,18.6 ,18.6 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,20.7 ,,,0.12,0.11,0.0013 ,1.58E+01,1.77E-01,3.10E-04,L3,15.53 ,-,0.502 ,0.015 ,14.0 ,13.9 ,,
2021/1/15 17:00,0.73 ,-1.91 ,-0.008,15.4 ,15.0 ,15.2 ,15.0 ,15.1 ,15.3 ,15.1 ,15.4 ,15.2 ,0.64 ,17.9 ,15.6 ,15.4 ,15.6 ,15.4 ,15.4 ,16.1 ,15.5 ,15.3 ,15.4 ,15.6 ,15.4 ,15.2 ,14.9 ,21.5 ,18.0 ,18.2 ,15.4 ,15.7 ,16.0 ,,18.6 ,18.6 ,-,-,-,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,20.6 ,,,0.12,0.11,0.0013 ,1.57E+01,2.94E-01,3.10E-04,L3,15.53 ,-,0.503 ,0.016 ,14.3 ,14.1 ,,
2021/1/15 23:00,0.73 ,-1.90 ,-0.008,15.4 ,15.0 ,15.1 ,14.9 ,15.1 ,15.2 ,15.1 ,15.4 ,15.2 ,0.79 ,17.8 ,15.5 ,15.3 ,15.5 ,15.3 ,15.4 ,16.0 ,15.5 ,15.3 ,15.4 ,15.6 ,15.3 ,15.2 ,14.9 ,21.5 ,17.9 ,18.2 ,15.4 ,15.7 ,16.0 ,,18.6 ,18.6 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.9 ,,,0.12,0.11,0.0013 ,1.55E+01,1.92E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.016 ,14.5 ,14.4 ,,
2021/1/16 5:00,0.74 ,-1.86 ,-0.008,15.4 ,15.0 ,15.1 ,14.9 ,15.1 ,15.2 ,15.1 ,15.4 ,15.1 ,0.85 ,17.8 ,15.5 ,15.3 ,15.5 ,15.3 ,15.4 ,16.0 ,15.5 ,15.3 ,15.4 ,15.6 ,15.3 ,15.2 ,14.9 ,21.4 ,17.9 ,18.2 ,15.4 ,15.7 ,16.0 ,,18.6 ,18.5 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.9 ,,,0.12,0.11,0.0013 ,1.59E+01,1.98E-01,3.10E-04,L3,15.52 ,-,0.503 ,0.016 ,14.4 ,14.3 ,,
2021/1/16 11:00,0.74 ,-1.84 ,-0.008,15.4 ,15.0 ,15.1 ,14.9 ,15.1 ,15.2 ,15.1 ,15.4 ,15.1 ,0.68 ,17.8 ,15.5 ,15.4 ,15.6 ,15.3 ,15.4 ,16.1 ,15.4 ,15.3 ,15.4 ,15.6 ,15.3 ,15.2 ,14.9 ,21.5 ,17.9 ,18.2 ,15.4 ,15.6 ,15.7 ,,18.6 ,18.5 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,20.5 ,,,0.12,0.11,0.0013 ,1.51E+01,1.36E-01,3.20E-04,L3,15.47 ,-,0.502 ,0.016 ,14.9 ,14.7 ,,
2021/1/16 17:00,0.74 ,-1.84 ,-0.008,15.4 ,15.0 ,15.1 ,14.9 ,15.1 ,15.2 ,15.1 ,15.4 ,15.1 ,0.42 ,17.8 ,15.5 ,15.3 ,15.6 ,15.3 ,15.4 ,16.0 ,15.4 ,15.2 ,15.4 ,15.6 ,15.3 ,15.1 ,14.8 ,21.4 ,17.9 ,18.2 ,15.4 ,15.7 ,15.7 ,,18.5 ,18.5 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,20.0 ,,,0.12,0.11,0.0013 ,1.55E+01,1.65E-01,3.10E-04,L3,15.47 ,-,0.502 ,0.015 ,16.0 ,15.8 ,,
2021/1/16 23:00,0.74 ,-1.85 ,-0.008,15.4 ,15.0 ,15.1 ,14.9 ,15.1 ,15.2 ,15.1 ,15.4 ,15.1 ,0.58 ,17.8 ,15.4 ,15.3 ,15.5 ,15.2 ,15.3 ,16.0 ,15.4 ,15.3 ,15.4 ,15.6 ,15.3 ,15.2 ,14.9 ,21.4 ,17.9 ,18.2 ,15.4 ,15.7 ,15.9 ,,18.5 ,18.4 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.4 ,,,0.12,0.11,0.0013 ,1.57E+01,1.54E-01,3.10E-04,L3,15.51 ,-,0.503 ,0.016 ,15.8 ,15.7 ,,
2021/1/17 5:00,0.74 ,-1.87 ,-0.008,15.3 ,15.0 ,15.1 ,14.9 ,15.0 ,15.2 ,15.1 ,15.4 ,15.1 ,0.47 ,17.7 ,15.4 ,15.2 ,15.5 ,15.2 ,15.3 ,15.9 ,15.4 ,15.2 ,15.4 ,15.6 ,15.3 ,15.1 ,14.8 ,21.4 ,17.8 ,18.2 ,15.4 ,15.7 ,16.0 ,,18.4 ,18.4 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.2 ,,,0.12,0.11,0.0013 ,1.59E+01,1.24E-01,3.10E-04,L3,15.58 ,-,0.503 ,0.015 ,15.2 ,15.0 ,,
2021/1/17 11:00,0.74 ,-1.88 ,-0.008,15.3 ,14.9 ,15.1 ,14.9 ,15.0 ,15.2 ,15.1 ,15.4 ,15.1 ,0.67 ,17.7 ,15.4 ,15.2 ,15.5 ,15.2 ,15.2 ,15.9 ,15.4 ,15.2 ,15.4 ,15.5 ,15.3 ,15.1 ,14.8 ,21.4 ,17.8 ,18.1 ,15.3 ,15.6 ,15.9 ,,18.4 ,18.4 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.6 ,,,0.12,0.11,0.0014 ,1.55E+01,2.04E-01,3.20E-04,L3,15.57 ,-,0.503 ,0.016 ,14.5 ,14.4 ,,
2021/1/17 17:00,0.74 ,-1.87 ,-0.008,15.3 ,14.9 ,15.0 ,14.9 ,15.0 ,15.1 ,15.0 ,15.4 ,15.1 ,0.60 ,17.7 ,15.3 ,15.2 ,15.4 ,15.1 ,15.2 ,15.9 ,15.4 ,15.2 ,15.3 ,15.5 ,15.2 ,15.1 ,14.8 ,21.4 ,17.7 ,18.1 ,15.3 ,15.5 ,15.8 ,,18.4 ,18.4 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.4 ,,,0.12,0.11,0.0013 ,1.52E+01,1.18E-01,3.20E-04,L3,15.57 ,-,0.503 ,0.016 ,14.3 ,14.2 ,,
2021/1/17 23:00,0.73 ,-1.88 ,-0.008,15.2 ,14.9 ,15.0 ,14.8 ,15.0 ,15.1 ,15.0 ,15.4 ,15.0 ,0.57 ,17.7 ,15.3 ,15.2 ,15.4 ,15.1 ,15.2 ,15.8 ,15.3 ,15.1 ,15.3 ,15.5 ,15.2 ,15.0 ,14.7 ,21.4 ,17.7 ,18.1 ,15.3 ,15.5 ,15.7 ,,18.4 ,18.3 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.4 ,,,0.12,0.11,0.0013 ,1.57E+01,2.24E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.015 ,13.8 ,13.7 ,,
2021/1/18 5:00,0.73 ,-1.89 ,-0.008,15.2 ,14.8 ,15.0 ,14.8 ,14.9 ,15.1 ,15.0 ,15.3 ,15.0 ,0.62 ,17.7 ,15.3 ,15.1 ,15.4 ,15.1 ,15.1 ,15.8 ,15.3 ,15.1 ,15.2 ,15.4 ,15.1 ,15.0 ,14.7 ,21.4 ,17.6 ,18.0 ,15.2 ,15.5 ,15.7 ,,18.4 ,18.3 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,20.5 ,,,0.12,0.11,0.0013 ,1.56E+01,1.83E-01,3.20E-04,L3,15.57 ,-,0.503 ,0.015 ,12.8 ,12.7 ,,
2021/1/18 11:00,0.73 ,-1.89 ,-0.008,15.1 ,14.8 ,14.9 ,14.8 ,14.9 ,15.0 ,15.0 ,15.2 ,14.9 ,0.75 ,17.7 ,15.4 ,15.2 ,15.4 ,15.1 ,15.2 ,15.8 ,15.3 ,15.1 ,15.2 ,15.4 ,15.2 ,15.1 ,14.7 ,21.4 ,17.6 ,17.9 ,15.2 ,15.5 ,15.7 ,,18.3 ,18.3 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.8 ,,,0.12,0.11,0.0013 ,1.60E+01,1.75E-01,3.10E-04,L3,15.55 ,-,0.503 ,0.016 ,12.4 ,12.2 ,,
2021/1/18 17:00,0.74 ,-1.87 ,-0.008,15.2 ,14.8 ,14.9 ,14.7 ,14.9 ,15.0 ,14.9 ,15.2 ,14.9 ,1.08 ,17.7 ,15.3 ,15.1 ,15.4 ,15.1 ,15.2 ,15.8 ,15.2 ,15.1 ,15.2 ,15.4 ,15.1 ,15.0 ,14.7 ,21.3 ,17.6 ,17.9 ,15.2 ,15.7 ,15.8 ,,18.3 ,18.2 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.9 ,,,0.12,0.11,0.0013 ,1.55E+01,2.10E-01,3.20E-04,L3,15.50 ,-,0.503 ,0.016 ,12.7 ,12.5 ,,
2021/1/18 23:00,0.74 ,-1.86 ,-0.008,15.1 ,14.7 ,14.9 ,14.7 ,14.8 ,15.0 ,14.9 ,15.1 ,14.9 ,1.22 ,17.6 ,15.2 ,15.0 ,15.4 ,15.1 ,15.1 ,15.7 ,15.2 ,15.1 ,15.2 ,15.4 ,15.1 ,14.9 ,14.6 ,21.3 ,17.6 ,17.9 ,15.1 ,15.4 ,15.7 ,,18.3 ,18.2 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,22.0 ,,,0.12,0.11,0.0013 ,1.57E+01,1.57E-01,3.20E-04,L3,15.50 ,-,0.503 ,0.016 ,12.8 ,12.7 ,,
2021/1/19 5:00,0.74 ,-1.86 ,-0.008,15.1 ,14.7 ,14.8 ,14.7 ,14.8 ,14.9 ,14.9 ,15.1 ,14.9 ,0.95 ,17.6 ,15.2 ,15.0 ,15.4 ,15.0 ,15.1 ,15.7 ,15.2 ,15.0 ,15.1 ,15.4 ,15.0 ,14.9 ,14.6 ,21.3 ,17.5 ,17.9 ,15.1 ,15.4 ,15.6 ,,18.2 ,18.2 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.4 ,,,0.12,0.11,0.0013 ,1.57E+01,1.99E-01,3.20E-04,L3,15.52 ,-,0.503 ,0.016 ,13.1 ,13.0 ,,
2021/1/19 11:00,0.73 ,-1.89 ,-0.008,15.1 ,14.7 ,14.9 ,14.7 ,14.8 ,14.9 ,14.9 ,15.1 ,14.9 ,0.85 ,17.7 ,15.2 ,15.1 ,15.4 ,15.1 ,15.1 ,15.7 ,15.2 ,15.0 ,15.1 ,15.3 ,15.0 ,14.9 ,14.6 ,21.3 ,17.5 ,17.9 ,15.1 ,15.4 ,15.6 ,,18.2 ,18.2 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.1 ,,,0.12,0.11,0.0012 ,1.54E+01,1.30E-01,3.10E-04,L3,15.53 ,-,0.503 ,0.016 ,12.8 ,12.6 ,,
2021/1/19 17:00,0.73 ,-1.92 ,-0.008,15.0 ,14.7 ,14.8 ,14.6 ,14.8 ,14.9 ,14.8 ,15.1 ,14.8 ,0.79 ,17.6 ,15.2 ,15.0 ,15.4 ,15.0 ,15.1 ,15.7 ,15.1 ,15.0 ,15.1 ,15.3 ,15.0 ,14.9 ,14.5 ,21.3 ,17.5 ,17.8 ,15.1 ,15.4 ,15.7 ,,18.2 ,18.2 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.0 ,,,0.12,0.11,0.0014 ,1.53E+01,1.60E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,12.2 ,12.1 ,,
2021/1/19 23:00,0.73 ,-1.93 ,-0.008,14.9 ,14.6 ,14.7 ,14.5 ,14.7 ,14.8 ,14.7 ,15.0 ,14.7 ,0.89 ,17.5 ,15.1 ,14.9 ,15.2 ,14.9 ,14.9 ,15.6 ,15.1 ,14.9 ,15.0 ,15.2 ,14.9 ,14.8 ,14.5 ,21.1 ,17.4 ,17.7 ,15.0 ,15.4 ,15.7 ,,18.2 ,18.1 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.2 ,,,0.12,0.11,0.0012 ,1.55E+01,1.74E-01,3.20E-04,L3,15.58 ,-,0.503 ,0.016 ,11.5 ,11.4 ,,
2021/1/20 5:00,0.72 ,-1.93 ,-0.008,14.9 ,14.5 ,14.7 ,14.5 ,14.6 ,14.8 ,14.7 ,14.9 ,14.7 ,0.95 ,17.5 ,15.0 ,14.9 ,15.2 ,14.9 ,14.9 ,15.5 ,15.0 ,14.9 ,15.0 ,15.2 ,14.9 ,14.7 ,14.4 ,21.1 ,17.3 ,17.7 ,14.9 ,15.4 ,15.6 ,,18.1 ,18.1 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.3 ,,,0.12,0.11,0.0013 ,1.57E+01,1.54E-01,3.10E-04,L3,15.61 ,-,0.503 ,0.016 ,10.9 ,10.8 ,,
2021/1/20 11:00,0.72 ,-1.92 ,-0.008,14.9 ,14.5 ,14.6 ,14.5 ,14.6 ,14.7 ,14.7 ,14.9 ,14.7 ,1.04 ,17.4 ,15.0 ,14.8 ,15.1 ,14.8 ,14.8 ,15.5 ,15.0 ,14.9 ,14.9 ,15.1 ,14.8 ,14.7 ,14.4 ,21.1 ,17.3 ,17.6 ,14.9 ,15.3 ,15.4 ,,18.1 ,18.1 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.56E+01,2.38E-01,3.10E-04,L3,15.57 ,-,0.502 ,0.016 ,10.8 ,10.6 ,,
2021/1/20 17:00,0.72 ,-1.92 ,-0.008,14.9 ,14.5 ,14.6 ,14.5 ,14.6 ,14.7 ,14.6 ,14.9 ,14.7 ,1.00 ,17.5 ,15.0 ,14.9 ,15.2 ,14.9 ,14.9 ,15.5 ,14.9 ,14.8 ,14.9 ,15.1 ,14.8 ,14.7 ,14.4 ,21.1 ,17.3 ,17.6 ,14.9 ,15.1 ,15.4 ,,18.1 ,18.1 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,21.4 ,,,0.12,0.11,0.0014 ,1.59E+01,1.44E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,11.4 ,11.2 ,,
2021/1/20 23:00,0.72 ,-1.92 ,-0.008,14.8 ,14.5 ,14.6 ,14.4 ,14.5 ,14.7 ,14.6 ,14.8 ,14.6 ,1.18 ,17.4 ,14.9 ,14.8 ,15.1 ,14.8 ,14.8 ,15.4 ,14.9 ,14.8 ,14.9 ,15.1 ,14.8 ,14.6 ,14.3 ,21.1 ,17.2 ,17.6 ,14.9 ,15.2 ,15.5 ,,18.1 ,18.0 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.8 ,,,0.12,0.11,0.0013 ,1.52E+01,2.32E-01,3.10E-04,L3,15.59 ,-,0.503 ,0.016 ,11.4 ,11.3 ,,
2021/1/21 5:00,0.72 ,-1.92 ,-0.008,14.8 ,14.4 ,14.5 ,14.4 ,14.5 ,14.7 ,14.6 ,14.8 ,14.6 ,1.08 ,17.3 ,14.9 ,14.7 ,15.0 ,14.7 ,14.7 ,15.4 ,14.9 ,14.7 ,14.8 ,15.0 ,14.7 ,14.6 ,14.3 ,21.0 ,17.2 ,17.6 ,14.8 ,15.1 ,15.4 ,,18.1 ,18.0 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.59E+01,1.18E-01,3.10E-04,L3,15.62 ,-,0.503 ,0.016 ,11.0 ,10.9 ,,
2021/1/21 11:00,0.72 ,-1.92 ,-0.008,14.7 ,14.4 ,14.5 ,14.4 ,14.5 ,14.6 ,14.5 ,14.8 ,14.6 ,1.26 ,17.4 ,15.0 ,14.8 ,15.1 ,14.8 ,14.8 ,15.5 ,14.9 ,14.7 ,14.8 ,15.0 ,14.8 ,14.6 ,14.3 ,21.1 ,17.2 ,17.5 ,14.8 ,15.1 ,15.3 ,,18.0 ,18.0 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,22.0 ,,,0.12,0.11,0.0014 ,1.56E+01,1.70E-01,3.10E-04,L3,15.52 ,-,0.502 ,0.016 ,11.1 ,10.9 ,,
2021/1/21 17:00,0.73 ,-1.90 ,-0.008,14.7 ,14.4 ,14.5 ,14.3 ,14.5 ,14.6 ,14.5 ,14.7 ,14.6 ,1.19 ,17.4 ,14.9 ,14.8 ,15.1 ,14.8 ,14.8 ,15.4 ,14.9 ,14.7 ,14.8 ,15.0 ,14.7 ,14.6 ,14.3 ,21.0 ,17.2 ,17.5 ,14.8 ,15.1 ,15.5 ,,18.0 ,17.9 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.7 ,,,0.12,0.11,0.0012 ,1.55E+01,2.31E-01,3.20E-04,L3,15.55 ,-,0.502 ,0.016 ,12.4 ,12.2 ,,
2021/1/21 23:00,0.73 ,-1.87 ,-0.008,14.7 ,14.4 ,14.5 ,14.3 ,14.5 ,14.6 ,14.5 ,14.8 ,14.6 ,0.98 ,17.3 ,14.8 ,14.7 ,15.0 ,14.7 ,14.7 ,15.4 ,14.8 ,14.7 ,14.8 ,15.0 ,14.7 ,14.5 ,14.2 ,21.0 ,17.2 ,17.5 ,14.7 ,15.1 ,15.4 ,,18.0 ,17.9 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.4 ,,,0.12,0.11,0.0014 ,1.53E+01,2.34E-01,3.10E-04,L3,15.55 ,-,0.503 ,0.016 ,12.8 ,12.6 ,,
2021/1/22 5:00,0.73 ,-1.87 ,-0.008,14.7 ,14.4 ,14.5 ,14.3 ,14.5 ,14.6 ,14.5 ,14.7 ,14.5 ,1.24 ,17.3 ,14.8 ,14.6 ,15.0 ,14.7 ,14.7 ,15.3 ,14.8 ,14.7 ,14.8 ,15.0 ,14.7 ,14.5 ,14.2 ,21.0 ,17.1 ,17.5 ,14.7 ,15.1 ,15.4 ,,17.9 ,17.9 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.8 ,,,0.12,0.11,0.0013 ,1.60E+01,1.75E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.016 ,13.1 ,12.9 ,,
2021/1/22 11:00,0.73 ,-1.86 ,-0.008,14.7 ,14.3 ,14.4 ,14.3 ,14.4 ,14.6 ,14.5 ,14.7 ,14.5 ,1.16 ,17.4 ,14.9 ,14.7 ,15.0 ,14.7 ,14.7 ,15.4 ,14.8 ,14.7 ,14.8 ,14.9 ,14.7 ,14.6 ,14.2 ,21.0 ,17.2 ,17.5 ,14.7 ,15.1 ,15.2 ,,17.9 ,17.9 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.7 ,,,0.12,0.11,0.0013 ,1.57E+01,1.84E-01,3.10E-04,L3,15.51 ,-,0.502 ,0.016 ,14.0 ,13.8 ,,
2021/1/22 17:00,0.73 ,-1.86 ,-0.008,14.7 ,14.3 ,14.5 ,14.3 ,14.4 ,14.6 ,14.5 ,14.7 ,14.5 ,1.06 ,17.4 ,14.9 ,14.7 ,15.0 ,14.7 ,14.7 ,15.4 ,14.8 ,14.6 ,14.7 ,14.9 ,14.6 ,14.5 ,14.2 ,21.0 ,17.2 ,17.5 ,14.7 ,15.0 ,15.1 ,,17.9 ,17.8 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.501 ,-,21.4 ,,,0.12,0.11,0.0013 ,1.57E+01,1.62E-01,3.20E-04,L3,15.48 ,-,0.502 ,0.016 ,15.6 ,15.4 ,,
2021/1/22 23:00,0.73 ,-1.87 ,-0.008,14.7 ,14.4 ,14.5 ,14.3 ,14.5 ,14.6 ,14.5 ,14.7 ,14.5 ,1.06 ,17.4 ,14.9 ,14.7 ,15.0 ,14.7 ,14.7 ,15.4 ,14.8 ,14.6 ,14.7 ,14.9 ,14.6 ,14.5 ,14.2 ,21.0 ,17.2 ,17.5 ,14.7 ,15.1 ,15.2 ,,17.9 ,17.8 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.4 ,,,0.12,0.11,0.0014 ,1.60E+01,1.82E-01,3.10E-04,L3,15.52 ,-,0.503 ,0.016 ,16.1 ,15.9 ,,
2021/1/23 5:00,0.73 ,-1.89 ,-0.008,14.7 ,14.3 ,14.5 ,14.3 ,14.4 ,14.6 ,14.5 ,14.7 ,14.6 ,1.01 ,17.3 ,14.8 ,14.6 ,15.0 ,14.7 ,14.7 ,15.4 ,14.8 ,14.7 ,14.8 ,15.0 ,14.7 ,14.5 ,14.2 ,21.0 ,17.2 ,17.5 ,14.7 ,15.0 ,15.4 ,,17.8 ,17.8 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.3 ,,,0.12,0.11,0.0012 ,1.56E+01,1.83E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,15.8 ,15.7 ,,
2021/1/23 11:00,0.73 ,-1.90 ,-0.008,14.7 ,14.3 ,14.5 ,14.3 ,14.5 ,14.6 ,14.5 ,14.7 ,14.5 ,1.09 ,17.3 ,14.8 ,14.6 ,15.0 ,14.7 ,14.7 ,15.3 ,14.8 ,14.6 ,14.7 ,14.9 ,14.6 ,14.5 ,14.2 ,21.0 ,17.2 ,17.5 ,14.7 ,15.1 ,15.4 ,,17.8 ,17.7 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,21.5 ,,,0.12,0.11,0.0014 ,1.58E+01,1.89E-01,3.10E-04,L3,15.54 ,-,0.503 ,0.016 ,15.3 ,15.2 ,,
2021/1/23 17:00,0.73 ,-1.90 ,-0.008,14.7 ,14.3 ,14.5 ,14.3 ,14.4 ,14.5 ,14.4 ,14.7 ,14.5 ,1.09 ,17.3 ,14.8 ,14.6 ,15.0 ,14.6 ,14.7 ,15.3 ,14.8 ,14.6 ,14.7 ,14.9 ,14.6 ,14.5 ,14.1 ,21.0 ,17.1 ,17.5 ,14.7 ,15.0 ,15.1 ,,17.8 ,17.7 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.5 ,,,0.12,0.11,0.0013 ,1.57E+01,2.12E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,15.0 ,14.9 ,,
2021/1/23 23:00,0.73 ,-1.90 ,-0.008,14.6 ,14.3 ,14.4 ,14.2 ,14.4 ,14.5 ,14.4 ,14.7 ,14.5 ,1.14 ,17.3 ,14.8 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.6 ,14.7 ,14.8 ,14.6 ,14.4 ,14.1 ,20.9 ,17.1 ,17.4 ,14.7 ,14.9 ,15.3 ,,17.8 ,17.7 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0014 ,1.53E+01,2.01E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,14.8 ,14.6 ,,
2021/1/24 5:00,0.73 ,-1.90 ,-0.008,14.6 ,14.3 ,14.4 ,14.2 ,14.4 ,14.5 ,14.4 ,14.7 ,14.5 ,1.17 ,17.3 ,14.7 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.6 ,14.7 ,14.9 ,14.6 ,14.4 ,14.1 ,20.9 ,17.1 ,17.5 ,14.7 ,15.0 ,15.3 ,,17.7 ,17.7 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0014 ,1.53E+01,1.43E-01,3.10E-04,L3,15.53 ,-,0.503 ,0.016 ,14.5 ,14.3 ,,
2021/1/24 11:00,0.73 ,-1.90 ,-0.008,14.6 ,14.3 ,14.4 ,14.2 ,14.4 ,14.5 ,14.4 ,14.7 ,14.5 ,1.17 ,17.2 ,14.7 ,14.5 ,14.9 ,14.6 ,14.5 ,15.2 ,14.7 ,14.6 ,14.6 ,14.8 ,14.6 ,14.4 ,14.1 ,20.9 ,17.0 ,17.4 ,14.6 ,15.0 ,15.3 ,,17.7 ,17.7 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0014 ,1.53E+01,1.77E-01,3.10E-04,L3,15.55 ,-,0.503 ,0.016 ,14.1 ,13.9 ,,
2021/1/24 17:00,0.73 ,-1.90 ,-0.008,14.6 ,14.2 ,14.4 ,14.2 ,14.4 ,14.5 ,14.4 ,14.7 ,14.5 ,1.10 ,17.2 ,14.7 ,14.5 ,14.9 ,14.6 ,14.5 ,15.2 ,14.6 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.0 ,20.9 ,17.0 ,17.4 ,14.6 ,14.9 ,15.1 ,,17.7 ,17.7 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0014 ,1.59E+01,2.22E-01,3.10E-04,L3,15.52 ,-,0.503 ,0.016 ,13.8 ,13.6 ,,
2021/1/24 23:00,0.73 ,-1.90 ,-0.008,14.6 ,14.2 ,14.4 ,14.2 ,14.4 ,14.5 ,14.4 ,14.6 ,14.5 ,1.11 ,17.2 ,14.7 ,14.5 ,14.9 ,14.6 ,14.5 ,15.2 ,14.7 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.1 ,20.9 ,17.0 ,17.4 ,14.6 ,14.9 ,15.1 ,,17.7 ,17.6 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0014 ,1.59E+01,1.69E-01,3.10E-04,L3,15.52 ,-,0.503 ,0.016 ,13.8 ,13.7 ,,
2021/1/25 5:00,0.73 ,-1.90 ,-0.008,14.6 ,14.2 ,14.4 ,14.2 ,14.3 ,14.5 ,14.4 ,14.6 ,14.4 ,1.12 ,17.2 ,14.6 ,14.5 ,14.9 ,14.6 ,14.5 ,15.2 ,14.6 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.0 ,20.9 ,17.0 ,17.4 ,14.6 ,14.8 ,15.0 ,,17.7 ,17.6 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0012 ,1.58E+01,2.07E-01,3.20E-04,L3,15.52 ,-,0.503 ,0.016 ,14.0 ,13.9 ,,
2021/1/25 11:00,0.72 ,-1.91 ,-0.008,14.6 ,14.2 ,14.3 ,14.2 ,14.3 ,14.4 ,14.4 ,14.5 ,14.4 ,1.09 ,17.3 ,14.7 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.6 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.0 ,20.9 ,17.0 ,17.4 ,14.6 ,14.9 ,15.1 ,,17.6 ,17.6 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.58E+01,1.80E-01,3.20E-04,L3,15.53 ,-,0.502 ,0.016 ,13.9 ,13.8 ,,
2021/1/25 17:00,0.73 ,-1.91 ,-0.008,14.6 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.4 ,1.14 ,17.3 ,14.8 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.1 ,21.0 ,17.0 ,17.4 ,14.6 ,14.7 ,14.8 ,,17.6 ,17.6 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.6 ,,,0.12,0.11,0.0014 ,1.58E+01,1.83E-01,3.20E-04,L3,15.50 ,-,0.502 ,0.016 ,14.5 ,14.3 ,,
2021/1/25 23:00,0.72 ,-1.92 ,-0.008,14.6 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.4 ,1.10 ,17.4 ,14.8 ,14.6 ,15.0 ,14.7 ,14.6 ,15.3 ,14.7 ,14.5 ,14.6 ,14.8 ,14.5 ,14.5 ,14.1 ,21.0 ,17.0 ,17.4 ,14.7 ,14.8 ,14.9 ,,17.6 ,17.5 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0014 ,1.57E+01,1.63E-01,3.20E-04,L3,15.51 ,-,0.503 ,0.016 ,14.7 ,14.5 ,,
2021/1/26 5:00,0.72 ,-1.92 ,-0.008,14.5 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.4 ,14.5 ,14.4 ,1.16 ,17.4 ,14.8 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.5 ,14.6 ,14.8 ,14.6 ,14.4 ,14.0 ,21.0 ,17.0 ,17.4 ,14.6 ,14.9 ,15.0 ,,17.6 ,17.5 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.7 ,,,0.12,0.11,0.0014 ,1.58E+01,1.90E-01,3.20E-04,L3,15.58 ,-,0.503 ,0.016 ,14.4 ,14.3 ,,
2021/1/26 11:00,0.72 ,-1.92 ,-0.008,14.5 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.4 ,1.22 ,17.3 ,14.7 ,14.5 ,14.9 ,14.6 ,14.5 ,15.2 ,14.7 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.0 ,21.0 ,17.0 ,17.4 ,14.6 ,14.9 ,15.0 ,,17.6 ,17.5 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.9 ,,,0.12,0.11,0.0013 ,1.59E+01,2.16E-01,3.20E-04,L3,15.50 ,-,0.502 ,0.016 ,14.5 ,14.3 ,,
2021/1/26 17:00,0.73 ,-1.90 ,-0.008,14.6 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.4 ,1.32 ,17.3 ,14.7 ,14.5 ,14.9 ,14.6 ,14.6 ,15.2 ,14.6 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.0 ,21.0 ,17.0 ,17.4 ,14.6 ,14.8 ,14.9 ,,17.5 ,17.5 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,22.0 ,,,0.12,0.11,0.0014 ,1.57E+01,1.69E-01,3.20E-04,L3,15.49 ,-,0.502 ,0.016 ,15.2 ,15.0 ,,
2021/1/26 23:00,0.73 ,-1.88 ,-0.008,14.5 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.4 ,1.48 ,17.3 ,14.7 ,14.5 ,14.9 ,14.6 ,14.6 ,15.2 ,14.6 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.0 ,21.1 ,17.0 ,17.4 ,14.6 ,14.8 ,15.1 ,,17.5 ,17.4 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,22.2 ,,,0.12,0.11,0.0014 ,1.55E+01,1.49E-01,3.20E-04,L3,15.52 ,-,0.503 ,0.016 ,15.8 ,15.6 ,,
2021/1/27 5:00,0.73 ,-1.85 ,-0.008,14.6 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.4 ,1.53 ,17.3 ,14.7 ,14.5 ,14.9 ,14.6 ,14.6 ,15.2 ,14.6 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.0 ,21.1 ,17.0 ,17.4 ,14.6 ,14.8 ,15.1 ,,17.5 ,17.4 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,22.2 ,,,0.12,0.11,0.0014 ,1.55E+01,1.63E-01,3.20E-04,L3,15.47 ,-,0.503 ,0.016 ,16.3 ,16.1 ,,
2021/1/27 11:00,0.74 ,-1.83 ,-0.008,14.6 ,14.2 ,14.3 ,14.2 ,14.3 ,14.4 ,14.4 ,14.5 ,14.4 ,1.37 ,17.4 ,14.7 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.0 ,21.1 ,17.0 ,17.4 ,14.6 ,14.9 ,15.2 ,,17.5 ,17.4 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.9 ,,,0.12,0.11,0.0013 ,1.60E+01,2.23E-01,3.20E-04,L3,15.46 ,-,0.502 ,0.016 ,17.1 ,16.9 ,,
2021/1/27 17:00,0.74 ,-1.83 ,-0.008,14.6 ,14.2 ,14.4 ,14.2 ,14.3 ,14.4 ,14.4 ,14.5 ,14.4 ,0.98 ,17.4 ,14.7 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.1 ,21.1 ,17.0 ,17.4 ,14.6 ,14.9 ,15.1 ,,17.4 ,17.4 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.1 ,,,0.12,0.11,0.0014 ,1.57E+01,1.34E-01,3.20E-04,L3,15.43 ,-,0.502 ,0.016 ,18.1 ,17.9 ,,
2021/1/27 23:00,0.73 ,-1.86 ,-0.008,14.6 ,14.2 ,14.4 ,14.2 ,14.3 ,14.5 ,14.4 ,14.5 ,14.4 ,0.95 ,17.4 ,14.7 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.1 ,21.2 ,17.0 ,17.5 ,14.7 ,14.9 ,15.0 ,,17.4 ,17.3 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.1 ,,,0.12,0.11,0.0013 ,1.59E+01,1.70E-01,3.20E-04,L3,15.48 ,-,0.503 ,0.016 ,17.7 ,17.6 ,,
2021/1/28 5:00,0.73 ,-1.87 ,-0.008,14.6 ,14.2 ,14.4 ,14.2 ,14.3 ,14.4 ,14.4 ,14.6 ,14.4 ,1.18 ,17.4 ,14.7 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.6 ,14.6 ,14.8 ,14.5 ,14.4 ,14.1 ,21.3 ,17.0 ,17.4 ,14.7 ,14.9 ,15.0 ,,17.4 ,17.3 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.57E+01,2.05E-01,3.20E-04,L3,15.52 ,-,0.503 ,0.016 ,16.7 ,16.6 ,,
2021/1/28 11:00,0.73 ,-1.87 ,-0.008,14.6 ,14.3 ,14.4 ,14.2 ,14.3 ,14.4 ,14.4 ,14.6 ,14.5 ,1.34 ,17.4 ,14.7 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.6 ,14.6 ,14.8 ,14.6 ,14.5 ,14.1 ,21.2 ,17.1 ,17.4 ,14.7 ,14.9 ,15.0 ,,17.4 ,17.3 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,21.9 ,,,0.12,0.11,0.0013 ,1.55E+01,1.91E-01,3.20E-04,L3,15.48 ,-,0.503 ,0.016 ,15.7 ,15.6 ,,
2021/1/28 17:00,0.74 ,-1.85 ,-0.008,14.6 ,14.2 ,14.3 ,14.2 ,14.3 ,14.4 ,14.4 ,14.5 ,14.4 ,1.43 ,17.4 ,14.7 ,14.6 ,15.0 ,14.6 ,14.6 ,15.3 ,14.7 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.1 ,21.1 ,17.0 ,17.4 ,14.6 ,14.9 ,15.0 ,,17.3 ,17.3 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,22.0 ,,,0.12,0.11,0.0013 ,1.57E+01,1.78E-01,3.20E-04,L3,15.52 ,-,0.503 ,0.016 ,15.1 ,15.0 ,,
2021/1/28 23:00,0.74 ,-1.82 ,-0.008,14.5 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.4 ,14.5 ,14.4 ,1.60 ,17.3 ,14.7 ,14.5 ,14.9 ,14.6 ,14.5 ,15.2 ,14.6 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,14.0 ,21.1 ,16.9 ,17.3 ,14.6 ,14.8 ,14.9 ,,17.3 ,17.3 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,22.3 ,,,0.12,0.11,0.0013 ,1.55E+01,1.84E-01,3.20E-04,L3,15.51 ,-,0.503 ,0.017 ,14.6 ,14.4 ,,
2021/1/29 5:00,0.75 ,-1.78 ,-0.008,14.5 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.4 ,1.55 ,17.3 ,14.7 ,14.5 ,14.9 ,14.5 ,14.5 ,15.2 ,14.6 ,14.5 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,21.1 ,17.0 ,17.3 ,14.6 ,14.9 ,15.0 ,,17.3 ,17.3 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,22.2 ,,,0.12,0.11,0.0012 ,1.58E+01,1.45E-01,3.20E-04,L3,15.48 ,-,0.503 ,0.017 ,14.3 ,14.1 ,,
2021/1/29 11:00,0.75 ,-1.77 ,-0.008,14.5 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.4 ,1.20 ,17.3 ,14.7 ,14.5 ,14.9 ,14.6 ,14.5 ,15.3 ,14.6 ,14.5 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,21.1 ,17.0 ,17.3 ,14.6 ,14.8 ,14.9 ,,17.3 ,17.2 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.5 ,,,0.12,0.11,0.0013 ,1.59E+01,1.31E-01,3.20E-04,L3,15.46 ,-,0.503 ,0.016 ,14.1 ,14.0 ,,
2021/1/29 17:00,0.75 ,-1.79 ,-0.008,14.5 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.4 ,0.95 ,17.3 ,14.7 ,14.5 ,14.9 ,14.5 ,14.5 ,15.2 ,14.6 ,14.5 ,14.6 ,14.8 ,14.5 ,14.3 ,14.0 ,21.0 ,16.9 ,17.3 ,14.6 ,14.8 ,14.9 ,,17.3 ,17.2 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.0 ,,,0.12,0.11,0.0013 ,1.53E+01,2.35E-01,3.20E-04,L3,15.48 ,-,0.503 ,0.016 ,14.3 ,14.1 ,,
2021/1/29 23:00,0.74 ,-1.82 ,-0.008,14.5 ,14.1 ,14.3 ,14.1 ,14.2 ,14.4 ,14.3 ,14.5 ,14.3 ,1.08 ,17.2 ,14.6 ,14.5 ,14.8 ,14.5 ,14.5 ,15.2 ,14.6 ,14.4 ,14.5 ,14.7 ,14.5 ,14.3 ,14.0 ,21.0 ,16.9 ,17.3 ,14.5 ,14.8 ,14.9 ,,17.3 ,17.2 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.3 ,,,0.12,0.11,0.0014 ,1.55E+01,1.84E-01,3.20E-04,L3,15.56 ,-,0.504 ,0.016 ,13.8 ,13.6 ,,
2021/1/30 5:00,0.74 ,-1.83 ,-0.008,14.5 ,14.1 ,14.3 ,14.1 ,14.2 ,14.4 ,14.3 ,14.5 ,14.3 ,1.07 ,17.2 ,14.6 ,14.5 ,14.8 ,14.5 ,14.5 ,15.2 ,14.6 ,14.4 ,14.5 ,14.7 ,14.4 ,14.3 ,14.0 ,21.0 ,16.9 ,17.2 ,14.5 ,14.8 ,15.1 ,,17.2 ,17.2 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.3 ,,,0.12,0.11,0.0013 ,1.57E+01,1.43E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,13.1 ,12.9 ,,
2021/1/30 11:00,0.74 ,-1.86 ,-0.008,14.5 ,14.1 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.5 ,14.3 ,1.03 ,17.3 ,14.6 ,14.5 ,14.8 ,14.5 ,14.5 ,15.2 ,14.6 ,14.4 ,14.5 ,14.7 ,14.4 ,14.3 ,14.0 ,21.0 ,16.9 ,17.3 ,14.5 ,14.8 ,15.1 ,,17.2 ,17.2 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.3 ,,,0.12,0.11,0.0014 ,1.53E+01,2.02E-01,3.20E-04,L3,15.51 ,-,0.503 ,0.016 ,12.5 ,12.3 ,,
2021/1/30 17:00,0.73 ,-1.89 ,-0.008,14.5 ,14.2 ,14.3 ,14.1 ,14.3 ,14.4 ,14.3 ,14.6 ,14.3 ,0.96 ,17.3 ,14.6 ,14.5 ,14.9 ,14.5 ,14.5 ,15.2 ,14.5 ,14.4 ,14.5 ,14.7 ,14.4 ,14.3 ,13.9 ,21.0 ,16.8 ,17.3 ,14.5 ,14.7 ,15.0 ,,17.2 ,17.2 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.3 ,,,0.12,0.11,0.0013 ,1.59E+01,1.73E-01,3.20E-04,L3,15.54 ,-,0.503 ,0.016 ,12.4 ,12.3 ,,
2021/1/30 23:00,0.73 ,-1.89 ,-0.008,14.5 ,14.1 ,14.2 ,14.1 ,14.2 ,14.3 ,14.2 ,14.5 ,14.3 ,1.17 ,17.2 ,14.6 ,14.4 ,14.8 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.5 ,14.7 ,14.4 ,14.3 ,13.9 ,21.0 ,16.8 ,17.3 ,14.5 ,14.7 ,15.1 ,,17.2 ,17.2 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.7 ,,,0.12,0.11,0.0013 ,1.52E+01,1.52E-01,3.20E-04,L3,15.57 ,-,0.503 ,0.016 ,12.1 ,11.9 ,,
2021/1/31 5:00,0.73 ,-1.90 ,-0.008,14.4 ,14.1 ,14.2 ,14.1 ,14.2 ,14.3 ,14.2 ,14.4 ,14.3 ,1.15 ,17.2 ,14.6 ,14.4 ,14.8 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.5 ,14.7 ,14.4 ,14.3 ,13.9 ,20.9 ,16.8 ,17.2 ,14.5 ,14.8 ,14.9 ,,17.2 ,17.2 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.6 ,,,0.12,0.11,0.0013 ,1.55E+01,1.96E-01,3.20E-04,L3,15.59 ,-,0.503 ,0.016 ,11.7 ,11.5 ,,
2021/1/31 11:00,0.73 ,-1.91 ,-0.008,14.4 ,14.1 ,14.2 ,14.1 ,14.2 ,14.3 ,14.2 ,14.5 ,14.3 ,1.04 ,17.2 ,14.5 ,14.4 ,14.8 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.5 ,14.7 ,14.4 ,14.3 ,13.9 ,21.0 ,16.8 ,17.2 ,14.5 ,14.7 ,14.8 ,,17.2 ,17.1 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,21.5 ,,,0.12,0.11,0.0013 ,1.57E+01,2.29E-01,3.20E-04,L3,15.52 ,-,0.502 ,0.016 ,11.8 ,11.6 ,,
2021/1/31 17:00,0.73 ,-1.92 ,-0.008,14.4 ,14.1 ,14.2 ,14.1 ,14.2 ,14.3 ,14.2 ,14.5 ,14.3 ,0.91 ,17.2 ,14.6 ,14.4 ,14.8 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.4 ,14.6 ,14.4 ,14.2 ,13.9 ,21.0 ,16.8 ,17.2 ,14.5 ,14.7 ,14.8 ,,17.2 ,17.1 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.3 ,,,0.12,0.11,0.0014 ,1.62E+01,1.34E-01,3.10E-04,L3,15.57 ,-,0.503 ,0.016 ,12.3 ,12.1 ,,
2021/1/31 23:00,0.72 ,-1.92 ,-0.008,14.4 ,14.1 ,14.2 ,14.0 ,14.1 ,14.3 ,14.2 ,14.4 ,14.3 ,1.01 ,17.2 ,14.5 ,14.4 ,14.7 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.5 ,14.6 ,14.4 ,14.2 ,13.9 ,21.0 ,16.8 ,17.2 ,14.5 ,14.7 ,15.0 ,,17.2 ,17.1 ,-,-,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.5 ,,,0.12,0.11,0.0015 ,1.54E+01,1.90E-01,3.20E-04,L3,15.59 ,-,0.503 ,0.016 ,12.0 ,11.9 ,,
2021/2/1 5:00,,,,14.4 ,14.0 ,14.2 ,14.0 ,14.1 ,14.3 ,14.2 ,14.4 ,14.3 ,1.16 ,17.2 ,14.5 ,14.4 ,14.7 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.4 ,14.6 ,14.3 ,14.2 ,13.9 ,21.0 ,16.8 ,17.2 ,14.4 ,14.7 ,15.1 ,,17.1 ,17.1 ,-,-,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.8 ,,,,,0.0013 ,1.53E+01,2.38E-01,3.20E-04,L3,15.64 ,-,0.503 ,0.016 ,11.7 ,11.6 ,,
2021/2/1 11:00,,,,14.4 ,14.0 ,14.2 ,14.0 ,14.1 ,14.2 ,14.2 ,14.3 ,14.2 ,1.37 ,17.2 ,14.6 ,14.4 ,14.7 ,14.4 ,14.4 ,15.1 ,14.5 ,14.3 ,14.4 ,14.6 ,14.3 ,14.2 ,13.9 ,21.0 ,16.8 ,17.2 ,14.4 ,14.7 ,14.8 ,,17.1 ,17.1 ,-,-,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,22.2 ,,,,,0.0014 ,1.56E+01,1.72E-01,3.10E-04,L3,15.49 ,-,0.501 ,0.016 ,11.7 ,11.5 ,,
2021/2/1 17:00,,,,14.4 ,14.0 ,14.1 ,14.0 ,14.1 ,14.2 ,14.2 ,14.3 ,14.2 ,1.56 ,17.2 ,14.5 ,14.4 ,14.7 ,14.4 ,14.4 ,15.1 ,14.5 ,14.3 ,14.4 ,14.6 ,14.3 ,14.2 ,13.9 ,20.9 ,16.7 ,17.2 ,14.4 ,14.7 ,14.7 ,,17.1 ,17.1 ,-,-,0.00 ,0.00 ,-,-,15.25,-,22,-,-,0.499 ,-,22.5 ,,,,,0.0014 ,1.57E+01,1.25E-01,3.20E-04,L3,15.42 ,-,0.500 ,0.016 ,13.0 ,12.8 ,,
2021/2/1 23:00,,,,14.4 ,14.0 ,14.2 ,14.0 ,14.1 ,14.2 ,14.2 ,14.3 ,14.3 ,1.52 ,17.1 ,14.5 ,14.3 ,14.7 ,14.3 ,14.3 ,15.1 ,14.4 ,14.3 ,14.4 ,14.6 ,14.3 ,14.2 ,13.9 ,21.0 ,16.7 ,17.1 ,14.4 ,14.7 ,14.7 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,-,-,15.25,-,22,-,-,0.500 ,-,22.3 ,,,,,0.0013 ,1.58E+01,1.80E-01,3.20E-04,L3,15.39 ,-,0.500 ,0.016 ,14.1 ,13.9 ,,
2021/2/2 5:00,,,,14.4 ,14.0 ,14.2 ,14.0 ,14.1 ,14.2 ,14.2 ,14.3 ,14.2 ,1.52 ,17.2 ,14.5 ,14.4 ,14.7 ,14.3 ,14.4 ,15.1 ,14.5 ,14.4 ,14.4 ,14.6 ,14.3 ,14.2 ,13.9 ,21.0 ,16.8 ,17.2 ,14.4 ,14.7 ,14.7 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,-,-,15.25,-,22,-,-,0.500 ,-,22.2 ,,,,,0.0014 ,1.57E+01,2.07E-01,3.20E-04,L3,15.42 ,-,0.500 ,0.016 ,15.1 ,15.0 ,,
