,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,PCV���ꎟN2����,���l
2021/2/2 11:00,,,,14.4 ,14.1 ,14.2 ,14.0 ,14.2 ,14.3 ,14.2 ,14.3 ,14.3 ,1.46 ,17.2 ,14.6 ,14.4 ,14.8 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.4 ,14.6 ,14.3 ,14.3 ,13.9 ,21.1 ,16.8 ,17.2 ,14.5 ,14.7 ,14.7 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,-,-,15.25,-,22,-,-,0.500 ,-,22.1 ,,,,,0.0013 ,1.58E+01,1.57E-01,3.20E-04,L3,15.42 ,-,0.500 ,0.016 ,16.0 ,15.8 ,,
2021/2/2 17:00,,,,14.5 ,14.1 ,14.2 ,14.0 ,14.2 ,14.3 ,14.2 ,14.4 ,14.3 ,0.76 ,17.2 ,14.6 ,14.4 ,14.8 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.4 ,14.7 ,14.3 ,14.2 ,13.9 ,21.1 ,16.8 ,17.2 ,14.5 ,14.7 ,14.8 ,,17.1 ,17.0 ,-,-,0.00 ,0.00 ,-,-,15.26,-,22,-,-,0.500 ,-,20.7 ,,,,,0.0014 ,1.54E+01,1.72E-01,3.20E-04,L3,15.44 ,-,0.501 ,0.016 ,16.7 ,16.5 ,,
2021/2/2 23:00,,,,14.4 ,14.1 ,14.2 ,14.0 ,14.2 ,14.3 ,14.2 ,14.4 ,14.3 ,1.05 ,17.2 ,14.6 ,14.4 ,14.8 ,14.4 ,14.4 ,15.2 ,14.5 ,14.4 ,14.5 ,14.7 ,14.4 ,14.3 ,13.9 ,21.1 ,16.8 ,17.2 ,14.5 ,14.7 ,15.0 ,,17.0 ,17.0 ,-,-,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.3 ,,,,,0.0014 ,1.56E+01,1.61E-01,3.20E-04,L3,15.47 ,-,0.501 ,0.016 ,15.3 ,15.2 ,,
2021/2/3 5:00,,,,14.4 ,14.1 ,14.2 ,14.0 ,14.1 ,14.3 ,14.2 ,14.4 ,14.3 ,1.11 ,17.2 ,14.5 ,14.4 ,14.7 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.4 ,14.6 ,14.3 ,14.2 ,13.9 ,21.1 ,16.7 ,17.2 ,14.4 ,14.7 ,14.9 ,,17.0 ,16.9 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.501 ,-,21.5 ,,,,,0.0013 ,1.59E+01,1.82E-01,3.20E-04,L3,15.52 ,-,0.501 ,0.016 ,14.4 ,14.4 ,,
2021/2/3 11:00,,,,14.4 ,14.0 ,14.2 ,14.0 ,14.1 ,14.2 ,14.2 ,14.4 ,14.2 ,1.04 ,17.2 ,14.6 ,14.4 ,14.8 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.4 ,14.6 ,14.3 ,14.3 ,13.9 ,21.1 ,16.8 ,17.2 ,14.4 ,14.7 ,15.0 ,,17.0 ,16.9 ,-,-,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.4 ,,,,,0.0014 ,1.55E+01,2.03E-01,3.20E-04,L3,15.49 ,-,0.501 ,0.016 ,14.0 ,13.9 ,,
2021/2/3 17:00,,,,14.4 ,14.0 ,14.2 ,14.0 ,14.1 ,14.2 ,14.2 ,14.4 ,14.2 ,1.02 ,17.2 ,14.5 ,14.4 ,14.7 ,14.3 ,14.4 ,15.1 ,14.5 ,14.3 ,14.4 ,14.6 ,14.3 ,14.2 ,13.9 ,21.0 ,16.7 ,17.2 ,14.4 ,14.6 ,14.7 ,,17.0 ,16.9 ,-,-,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.3 ,,,,,0.0014 ,1.53E+01,1.05E-01,3.20E-04,L3,15.50 ,-,0.501 ,0.016 ,13.8 ,13.7 ,,
2021/2/3 23:00,,,,14.4 ,14.0 ,14.1 ,14.0 ,14.1 ,14.2 ,14.1 ,14.3 ,14.2 ,1.26 ,17.2 ,14.5 ,14.3 ,14.7 ,14.3 ,14.4 ,15.1 ,14.4 ,14.3 ,14.4 ,14.6 ,14.3 ,14.2 ,13.8 ,21.0 ,16.7 ,17.1 ,14.4 ,14.6 ,14.7 ,,17.0 ,16.9 ,-,-,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.8 ,,,,,0.0013 ,1.57E+01,2.44E-01,3.10E-04,L3,15.52 ,-,0.501 ,0.016 ,13.2 ,13.1 ,,
2021/2/4 5:00,,,,14.3 ,14.0 ,14.1 ,13.9 ,14.1 ,14.2 ,14.1 ,14.3 ,14.2 ,1.24 ,17.1 ,14.5 ,14.3 ,14.6 ,14.3 ,14.3 ,15.0 ,14.4 ,14.3 ,14.3 ,14.5 ,14.3 ,14.2 ,13.8 ,21.0 ,16.7 ,17.2 ,14.4 ,14.6 ,14.7 ,,16.9 ,16.9 ,-,-,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.8 ,,,,,0.0014 ,1.59E+01,2.02E-01,3.10E-04,L3,15.50 ,-,0.502 ,0.016 ,13.0 ,12.9 ,,
2021/2/4 11:00,,,,14.3 ,14.0 ,14.1 ,13.9 ,14.1 ,14.2 ,14.1 ,14.3 ,14.2 ,1.61 ,17.2 ,14.5 ,14.3 ,14.7 ,14.3 ,14.3 ,15.1 ,14.4 ,14.3 ,14.4 ,14.6 ,14.3 ,14.2 ,13.8 ,21.1 ,16.7 ,17.1 ,14.4 ,14.6 ,15.0 ,,16.9 ,16.8 ,-,-,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,22.4 ,,,,,0.0013 ,1.57E+01,2.08E-01,3.20E-04,L3,15.45 ,-,0.501 ,0.016 ,12.8 ,12.7 ,,
2021/2/4 17:00,,,,14.4 ,14.0 ,14.1 ,13.9 ,14.1 ,14.2 ,14.1 ,14.3 ,14.2 ,0.98 ,17.2 ,14.5 ,14.3 ,14.7 ,14.3 ,14.3 ,15.1 ,14.6 ,14.3 ,14.3 ,14.6 ,14.3 ,14.2 ,13.8 ,21.1 ,16.6 ,17.1 ,14.4 ,14.6 ,14.7 ,,16.9 ,16.8 ,-,-,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.3 ,,,,,0.0013 ,1.58E+01,2.08E-01,3.20E-04,L3,15.49 ,-,0.501 ,0.016 ,13.5 ,13.5 ,,
2021/2/4 23:00,,,,14.3 ,14.0 ,14.1 ,13.9 ,14.0 ,14.2 ,14.1 ,14.3 ,14.2 ,1.01 ,17.1 ,14.4 ,14.3 ,14.6 ,14.3 ,14.3 ,15.0 ,14.4 ,14.2 ,14.3 ,14.5 ,14.2 ,14.1 ,13.8 ,21.0 ,16.6 ,17.1 ,14.3 ,14.6 ,14.7 ,,16.9 ,16.8 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.501 ,-,21.3 ,,,,,0.0014 ,1.57E+01,2.65E-01,3.20E-04,L3,15.50 ,-,0.501 ,0.016 ,13.3 ,13.2 ,,
2021/2/5 5:00,,,,14.3 ,13.9 ,14.1 ,13.9 ,14.0 ,14.2 ,14.1 ,14.3 ,14.1 ,1.06 ,17.1 ,14.4 ,14.3 ,14.6 ,14.3 ,14.3 ,15.0 ,14.4 ,14.2 ,14.3 ,14.5 ,14.2 ,14.1 ,13.8 ,21.0 ,16.6 ,17.1 ,14.3 ,14.6 ,14.9 ,,16.8 ,16.8 ,-,-,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.5 ,,,,,0.0014 ,1.60E+01,1.84E-01,3.20E-04,L3,15.51 ,-,0.501 ,0.016 ,12.7 ,12.7 ,,
2021/2/5 11:00,,,,14.2 ,13.9 ,14.0 ,13.9 ,14.0 ,14.1 ,14.1 ,14.2 ,14.1 ,1.17 ,17.1 ,14.4 ,14.3 ,14.6 ,14.2 ,14.3 ,15.0 ,14.4 ,14.3 ,14.3 ,14.5 ,14.3 ,14.2 ,13.8 ,21.1 ,16.6 ,17.0 ,14.3 ,14.6 ,14.8 ,,16.8 ,16.8 ,-,-,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.7 ,,,,,0.0014 ,1.57E+01,2.79E-01,3.20E-04,L3,15.47 ,-,0.501 ,0.016 ,12.6 ,12.4 ,,
2021/2/5 17:00,,,,14.3 ,13.9 ,14.0 ,13.9 ,14.0 ,14.1 ,14.0 ,14.3 ,14.1 ,1.15 ,17.1 ,14.4 ,14.3 ,14.6 ,14.3 ,14.3 ,15.0 ,14.4 ,14.2 ,14.3 ,14.5 ,14.2 ,14.1 ,13.8 ,21.1 ,16.6 ,17.1 ,14.3 ,14.6 ,14.7 ,,16.8 ,16.8 ,4.12 ,29.8 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.6 ,,,,,0.0013 ,1.55E+01,1.35E-01,3.20E-04,L3,15.46 ,-,0.501 ,0.016 ,13.3 ,13.1 ,,
2021/2/5 23:00,,,,14.3 ,13.9 ,14.1 ,13.9 ,14.0 ,14.2 ,14.1 ,14.2 ,14.1 ,1.22 ,17.1 ,14.4 ,14.3 ,14.6 ,14.3 ,14.3 ,15.0 ,14.3 ,14.2 ,14.3 ,14.5 ,14.2 ,14.1 ,13.7 ,21.1 ,16.6 ,17.1 ,14.3 ,14.6 ,14.7 ,,16.8 ,16.7 ,4.03 ,31.2 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.8 ,,,,,0.0013 ,1.58E+01,2.28E-01,3.20E-04,L3,15.48 ,-,0.501 ,0.016 ,13.8 ,13.6 ,,
2021/2/6 5:00,,,,14.3 ,13.9 ,14.1 ,13.9 ,14.0 ,14.1 ,14.1 ,14.3 ,14.1 ,1.32 ,17.1 ,14.4 ,14.2 ,14.5 ,14.2 ,14.2 ,15.0 ,14.3 ,14.2 ,14.3 ,14.5 ,14.2 ,14.1 ,13.7 ,21.1 ,16.6 ,17.1 ,14.3 ,14.6 ,14.7 ,,16.8 ,16.7 ,3.92 ,29.8 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.9 ,,,,,0.0013 ,1.62E+01,1.84E-01,3.20E-04,L3,15.48 ,-,0.501 ,0.016 ,14.0 ,13.9 ,,
2021/2/6 11:00,,,,14.3 ,13.9 ,14.1 ,13.9 ,14.0 ,14.1 ,14.1 ,14.2 ,14.1 ,1.30 ,17.1 ,14.4 ,14.3 ,14.6 ,14.3 ,14.3 ,15.0 ,14.4 ,14.3 ,14.3 ,14.5 ,14.2 ,14.1 ,13.7 ,21.1 ,16.7 ,17.1 ,14.3 ,14.6 ,14.7 ,,16.8 ,16.7 ,3.92 ,29.6 ,0.00 ,0.00 ,-,-,15.25,-,22,-,-,0.500 ,-,21.9 ,,,,,0.0014 ,1.60E+01,1.55E-01,3.20E-04,L3,15.44 ,-,0.500 ,0.016 ,14.8 ,14.6 ,,
2021/2/6 17:00,,,,14.3 ,13.9 ,14.1 ,13.9 ,14.1 ,14.2 ,14.1 ,14.2 ,14.1 ,1.20 ,17.2 ,14.5 ,14.3 ,14.6 ,14.3 ,14.3 ,15.1 ,14.4 ,14.2 ,14.3 ,14.5 ,14.2 ,14.1 ,13.8 ,21.2 ,16.7 ,17.1 ,14.4 ,14.6 ,14.7 ,,16.8 ,16.7 ,3.92 ,29.0 ,0.00 ,0.00 ,-,-,15.25,-,22,-,-,0.500 ,-,21.6 ,,,,,0.0012 ,1.60E+01,1.75E-01,3.20E-04,L3,15.45 ,-,0.500 ,0.016 ,16.3 ,16.1 ,,
2021/2/6 23:00,,,,14.3 ,13.9 ,14.1 ,13.9 ,14.0 ,14.2 ,14.1 ,14.2 ,14.1 ,1.31 ,17.2 ,14.4 ,14.3 ,14.6 ,14.3 ,14.3 ,15.0 ,14.4 ,14.3 ,14.3 ,14.5 ,14.2 ,14.1 ,13.8 ,21.2 ,16.7 ,17.2 ,14.4 ,14.6 ,14.9 ,,16.8 ,16.7 ,3.93 ,28.5 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.8 ,,,,,0.0014 ,1.57E+01,1.96E-01,3.20E-04,L3,15.44 ,-,0.501 ,0.016 ,17.0 ,16.8 ,,
2021/2/7 5:00,,,,14.3 ,14.0 ,14.1 ,13.9 ,14.0 ,14.2 ,14.1 ,14.3 ,14.2 ,1.28 ,17.2 ,14.5 ,14.3 ,14.6 ,14.3 ,14.3 ,15.1 ,14.4 ,14.3 ,14.3 ,14.5 ,14.2 ,14.1 ,13.8 ,21.3 ,16.7 ,17.2 ,14.4 ,14.6 ,14.9 ,,16.7 ,16.7 ,3.82 ,28.2 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.7 ,,,,,0.0014 ,1.57E+01,1.85E-01,3.20E-04,L3,15.46 ,-,0.501 ,0.016 ,17.4 ,17.2 ,,
2021/2/7 11:00,,,,14.3 ,14.0 ,14.1 ,13.9 ,14.0 ,14.2 ,14.1 ,14.3 ,14.2 ,1.32 ,17.2 ,14.5 ,14.3 ,14.6 ,14.3 ,14.3 ,15.1 ,14.4 ,14.3 ,14.3 ,14.5 ,14.3 ,14.1 ,13.8 ,21.3 ,16.8 ,17.2 ,14.4 ,14.7 ,15.0 ,,16.7 ,16.7 ,3.82 ,28.0 ,0.00 ,0.00 ,-,-,15.25,-,22,-,-,0.500 ,-,21.8 ,,,,,0.0015 ,1.58E+01,2.09E-01,3.20E-04,L3,15.41 ,-,0.500 ,0.016 ,17.8 ,17.6 ,,
2021/2/7 17:00,,,,14.4 ,14.0 ,14.1 ,14.0 ,14.1 ,14.2 ,14.1 ,14.3 ,14.2 ,1.10 ,17.2 ,14.5 ,14.3 ,14.6 ,14.3 ,14.3 ,15.1 ,14.4 ,14.3 ,14.4 ,14.6 ,14.3 ,14.2 ,13.8 ,21.3 ,16.9 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.7 ,16.7 ,3.82 ,27.6 ,0.00 ,0.00 ,-,-,15.26,-,22,-,-,0.500 ,-,21.3 ,,,,,0.0013 ,1.57E+01,2.08E-01,3.20E-04,L3,15.42 ,-,0.501 ,0.016 ,18.2 ,18.1 ,,
2021/2/7 23:00,,,,14.4 ,14.0 ,14.1 ,14.0 ,14.1 ,14.2 ,14.1 ,14.4 ,14.2 ,1.13 ,17.2 ,14.4 ,14.3 ,14.6 ,14.3 ,14.3 ,15.1 ,14.4 ,14.3 ,14.4 ,14.6 ,14.3 ,14.2 ,13.8 ,21.3 ,16.9 ,17.3 ,14.4 ,14.6 ,14.8 ,,16.7 ,16.7 ,3.73 ,27.2 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.4 ,,,,,0.0013 ,1.54E+01,2.01E-01,3.20E-04,L3,15.43 ,-,0.501 ,0.016 ,17.7 ,17.6 ,,
2021/2/8 5:00,,,,14.4 ,14.0 ,14.2 ,14.0 ,14.1 ,14.2 ,14.1 ,14.3 ,14.2 ,1.19 ,17.2 ,14.4 ,14.3 ,14.6 ,14.3 ,14.3 ,15.1 ,14.4 ,14.3 ,14.4 ,14.6 ,14.3 ,14.2 ,13.8 ,21.3 ,16.9 ,17.3 ,14.4 ,14.6 ,14.8 ,,16.7 ,16.6 ,3.73 ,27.0 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.6 ,,,,,0.0013 ,1.59E+01,1.83E-01,3.20E-04,L3,15.50 ,-,0.501 ,0.016 ,16.9 ,16.7 ,,
2021/2/8 11:00,,,,14.4 ,13.9 ,14.1 ,13.9 ,14.0 ,14.1 ,14.1 ,14.2 ,14.1 ,1.23 ,17.2 ,14.5 ,14.4 ,14.7 ,14.4 ,14.4 ,15.1 ,14.5 ,14.4 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,21.5 ,17.1 ,17.3 ,14.4 ,14.7 ,15.0 ,,16.7 ,16.6 ,3.63 ,26.7 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.7 ,,,,,0.0013 ,1.57E+01,1.98E-01,3.10E-04,L3,15.44 ,-,0.501 ,0.016 ,16.1 ,15.9 ,,
2021/2/8 17:00,,,,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,14.6 ,15.0 ,,16.7 ,16.6 ,3.62 ,26.5 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.6 ,,,,,0.0014 ,1.56E+01,1.38E-01,3.10E-04,L3,15.45 ,-,0.501 ,0.016 ,15.7 ,15.5 ,,
2021/2/8 23:00,,,,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,14.6 ,14.9 ,,16.7 ,16.6 ,3.53 ,26.1 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.5 ,,,,,0.0014 ,1.59E+01,1.91E-01,3.20E-04,L3,15.48 ,-,0.501 ,0.016 ,14.8 ,14.6 ,,
2021/2/9 5:00,,,,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,14.6 ,14.9 ,,16.6 ,16.6 ,3.52 ,25.9 ,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,21.4 ,,,,,0.0013 ,1.57E+01,1.92E-01,3.20E-04,L3,15.57 ,-,0.501 ,0.016 ,13.6 ,13.5 ,,
2021/2/9 11:00,,,,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,14.6 ,14.7 ,,16.6 ,16.6 ,3.52 ,25.7 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.5 ,,,,,0.0013 ,1.58E+01,2.12E-01,3.10E-04,L3,15.47 ,-,0.501 ,0.016 ,13.0 ,12.8 ,,
2021/2/9 17:00,,,,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,14.5 ,14.7 ,,16.6 ,16.5 ,3.65 ,25.5 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.5 ,,,,,0.0014 ,1.54E+01,2.13E-01,3.10E-04,L3,15.45 ,-,0.501 ,0.016 ,13.0 ,12.9 ,,
2021/2/9 23:00,,,,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,14.6 ,14.7 ,,16.6 ,16.5 ,3.64 ,25.3 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.6 ,,,,,0.0014 ,1.59E+01,1.08E-01,3.10E-04,L3,15.52 ,-,0.501 ,0.016 ,12.7 ,12.6 ,,
2021/2/10 5:00,,,,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,14.5 ,14.7 ,,16.6 ,16.5 ,3.54 ,25.1 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.6 ,,,,,0.0014 ,1.57E+01,1.95E-01,3.20E-04,L3,15.52 ,-,0.501 ,0.016 ,12.8 ,12.6 ,,
2021/2/10 11:00,,,,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,-,14.6 ,14.7 ,,16.6 ,16.5 ,3.54 ,25.1 ,0.00 ,0.00 ,-,-,15.26,-,22,-,-,0.500 ,-,21.8 ,,,,,-,1.55E+01,1.46E-01,3.20E-04,L3,15.44 ,-,0.500 ,0.016 ,13.0 ,12.8 ,,
2021/2/10 17:00,,,,14.0 ,13.8 ,13.9 ,13.5 ,14.1 ,14.1 ,14.1 ,14.4 ,14.0 ,1.25 ,17.1 ,14.4 ,14.2 ,14.6 ,14.1 ,14.1 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.0 ,16.4 ,16.8 ,14.1 ,14.6 ,14.7 ,,16.5 ,16.5 ,3.54 ,24.9 ,0.00 ,0.00 ,-,-,15.26,-,22,-,-,0.500 ,-,21.8 ,,,,,0.0014 ,1.59E+01,1.62E-01,3.10E-04,L3,15.44 ,-,0.501 ,0.016 ,14.0 ,13.8 ,,
2021/2/10 23:00,,,,14.0 ,13.8 ,13.9 ,13.6 ,14.1 ,14.1 ,14.1 ,14.5 ,14.0 ,1.24 ,17.1 ,14.4 ,14.2 ,14.6 ,14.1 ,14.2 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.1 ,16.4 ,16.8 ,14.1 ,14.6 ,14.7 ,,16.5 ,16.5 ,3.55 ,24.8 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.7 ,,,,,0.0013 ,1.59E+01,1.98E-01,3.20E-04,L3,15.44 ,-,0.501 ,0.016 ,14.5 ,14.4 ,,
2021/2/11 5:00,,,,14.0 ,13.9 ,13.9 ,13.6 ,14.1 ,14.1 ,14.1 ,14.5 ,14.0 ,1.12 ,17.1 ,14.4 ,14.2 ,14.7 ,14.2 ,14.2 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.1 ,16.4 ,16.8 ,14.1 ,14.6 ,14.7 ,,16.5 ,16.5 ,3.54 ,24.7 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.5 ,,,,,0.0013 ,1.59E+01,2.10E-01,3.20E-04,L3,15.44 ,-,0.501 ,0.016 ,14.8 ,14.7 ,,
2021/2/11 11:00,,,,13.8 ,13.7 ,13.9 ,13.6 ,13.8 ,13.9 ,13.9 ,14.3 ,13.8 ,1.08 ,17.0 ,14.3 ,14.1 ,14.4 ,13.9 ,14.0 ,14.9 ,13.9 ,13.9 ,14.0 ,14.3 ,14.0 ,14.0 ,13.7 ,21.1 ,16.4 ,16.8 ,14.0 ,14.6 ,14.7 ,,-,-,3.54 ,24.6 ,0.00 ,0.00 ,-,-,15.26,-,22,-,-,0.500 ,-,21.5 ,,,,,0.0013 ,1.60E+01,2.13E-01,3.10E-04,L3,15.41 ,-,0.501 ,0.016 ,14.9 ,14.8 ,,
2021/2/11 17:00,,,,14.0 ,13.9 ,13.9 ,13.6 ,14.1 ,14.1 ,14.1 ,14.5 ,14.0 ,1.01 ,17.1 ,14.4 ,14.2 ,14.6 ,14.1 ,14.2 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.1 ,16.4 ,16.8 ,14.1 ,14.6 ,14.7 ,,16.7 ,16.6 ,3.54 ,24.6 ,0.00 ,0.00 ,-,-,15.26,-,22,-,-,0.500 ,-,21.3 ,,,,,0.0013 ,1.57E+01,2.13E-01,3.10E-04,L3,15.50 ,-,0.501 ,0.016 ,15.7 ,15.5 ,,
2021/2/11 23:00,,,,14.0 ,13.9 ,13.9 ,13.6 ,14.1 ,14.1 ,14.1 ,14.5 ,13.9 ,1.05 ,17.1 ,14.4 ,14.2 ,14.7 ,14.1 ,14.2 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.1 ,16.4 ,16.8 ,14.2 ,14.6 ,14.7 ,,16.7 ,16.6 ,3.44 ,24.4 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.4 ,,,,,0.0015 ,1.54E+01,1.42E-01,3.20E-04,L3,15.52 ,-,0.501 ,0.016 ,15.5 ,15.4 ,,
2021/2/12 5:00,,,,14.0 ,13.9 ,13.9 ,13.6 ,14.1 ,14.1 ,14.1 ,14.5 ,14.0 ,1.01 ,17.1 ,14.4 ,14.2 ,14.7 ,14.1 ,14.2 ,15.0 ,14.0 ,14.0 ,14.1 ,14.4 ,14.1 ,14.0 ,13.7 ,21.1 ,16.4 ,16.8 ,14.2 ,14.6 ,14.7 ,,16.7 ,16.6 ,3.44 ,24.3 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.4 ,,,,,0.0013 ,1.54E+01,1.75E-01,3.20E-04,L3,15.51 ,-,0.501 ,0.016 ,15.0 ,14.8 ,,
2021/2/12 11:00,,,,13.8 ,13.7 ,13.9 ,13.6 ,13.9 ,13.9 ,13.9 ,14.3 ,13.8 ,1.06 ,17.0 ,14.2 ,14.1 ,14.5 ,13.9 ,14.0 ,14.9 ,13.9 ,13.9 ,14.0 ,14.2 ,14.0 ,13.9 ,13.6 ,21.0 ,16.4 ,16.8 ,14.0 ,-,-,,16.6 ,16.5 ,3.44 ,24.3 ,0.00 ,0.00 ,-,-,15.26,-,22,-,-,0.500 ,-,21.5 ,,,,,0.0013 ,1.57E+01,1.90E-01,3.20E-04,-,15.51 ,-,0.501 ,0.016 ,14.5 ,14.4 ,,
2021/2/12 17:00,,,,14.0 ,13.8 ,13.9 ,13.5 ,14.0 ,14.0 ,14.1 ,14.5 ,13.9 ,1.07 ,17.1 ,14.4 ,14.2 ,14.6 ,14.1 ,14.1 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.0 ,16.4 ,16.8 ,14.1 ,14.5 ,14.6 ,,16.6 ,16.5 ,3.44 ,24.2 ,0.00 ,0.00 ,-,-,15.26,-,22,-,-,0.500 ,-,21.5 ,,,,,0.0013 ,1.58E+01,1.92E-01,3.20E-04,L3,15.47 ,-,0.501 ,0.016 ,15.0 ,14.8 ,,
2021/2/12 23:00,,,,14.0 ,13.8 ,13.9 ,13.5 ,14.0 ,14.0 ,14.0 ,14.4 ,13.9 ,1.12 ,17.1 ,14.4 ,14.2 ,14.6 ,14.1 ,14.1 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.0 ,16.4 ,16.8 ,14.1 ,14.5 ,14.6 ,,16.6 ,16.5 ,3.44 ,24.2 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.6 ,,,,,0.0012 ,1.54E+01,1.75E-01,3.10E-04,L3,15.49 ,-,0.501 ,0.016 ,15.1 ,14.9 ,,
2021/2/13 5:00,,,,14.0 ,13.8 ,13.9 ,13.5 ,14.0 ,14.0 ,14.0 ,14.4 ,13.9 ,1.18 ,17.1 ,14.4 ,14.2 ,14.6 ,14.1 ,14.1 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.0 ,16.4 ,16.8 ,14.1 ,14.5 ,14.6 ,,16.6 ,16.5 ,3.44 ,24.1 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.7 ,,,,,0.0013 ,1.55E+01,1.93E-01,3.20E-04,L3,15.54 ,-,0.501 ,0.016 ,14.8 ,14.7 ,,
2021/2/13 11:00,,,,14.0 ,13.8 ,13.9 ,13.5 ,14.1 ,14.0 ,14.0 ,14.4 ,13.9 ,1.24 ,17.1 ,14.3 ,14.2 ,14.6 ,14.1 ,14.1 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.0 ,16.4 ,16.8 ,14.1 ,14.5 ,14.6 ,,16.6 ,16.5 ,3.33 ,24.1 ,0.00 ,0.00 ,-,-,15.25,-,22,-,-,0.500 ,-,21.9 ,,,,,0.0013 ,1.55E+01,2.07E-01,3.10E-04,L3,15.47 ,-,0.500 ,0.016 ,14.9 ,14.7 ,,
2021/2/13 17:00,,,,14.0 ,13.8 ,13.9 ,13.5 ,14.0 ,14.0 ,14.0 ,14.4 ,13.9 ,1.28 ,17.1 ,14.4 ,14.2 ,14.7 ,14.1 ,14.1 ,15.0 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.0 ,16.4 ,16.8 ,14.1 ,14.5 ,14.6 ,,16.6 ,16.5 ,3.44 ,24.1 ,0.00 ,0.00 ,-,-,15.25,-,22,-,-,0.500 ,-,21.9 ,,,,,0.0013 ,1.55E+01,1.72E-01,3.20E-04,L3,15.44 ,-,0.500 ,0.016 ,15.9 ,15.7 ,,
2021/2/13 23:00,,,,14.0 ,13.8 ,13.9 ,13.6 ,14.1 ,14.0 ,14.0 ,14.4 ,14.0 ,1.27 ,17.1 ,14.4 ,14.2 ,14.7 ,14.1 ,14.2 ,15.1 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.0 ,16.4 ,16.8 ,14.1 ,14.5 ,14.6 ,,16.6 ,16.5 ,3.34 ,24.1 ,0.00 ,0.00 ,-,-,15.27,-,22,-,-,0.501 ,-,21.9 ,,,,,0.0013 ,1.58E+01,1.75E-01,3.20E-04,L3,15.44 ,-,0.501 ,0.016 ,16.7 ,16.5 ,,
2021/2/14 5:00,,,,14.0 ,13.8 ,13.8 ,13.6 ,14.1 ,14.1 ,14.1 ,14.5 ,13.9 ,1.31 ,17.5 ,14.4 ,14.2 ,14.6 ,14.1 ,14.2 ,16.4 ,14.1 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.1 ,16.7 ,17.1 ,14.3 ,14.5 ,14.6 ,,16.6 ,16.5 ,3.33 ,24.1 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.9 ,,,,,0.0013 ,1.59E+01,1.83E-01,3.20E-04,L3,15.49 ,-,0.503 ,0.017 ,17.4 ,17.2 ,,
2021/2/14 11:00,,,,14.0 ,13.9 ,13.8 ,13.6 ,14.1 ,14.1 ,14.1 ,14.5 ,14.0 ,1.38 ,17.5 ,14.4 ,14.2 ,14.6 ,14.1 ,14.2 ,16.4 ,14.1 ,14.0 ,14.2 ,14.3 ,14.1 ,14.0 ,13.7 ,21.2 ,16.7 ,17.1 ,14.3 ,14.5 ,14.6 ,,16.6 ,16.5 ,3.33 ,24.2 ,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,22.0 ,,,,,0.0014 ,1.61E+01,2.89E-01,3.20E-04,L3,15.47 ,-,0.502 ,0.017 ,18.0 ,17.8 ,,
2021/2/14 17:00,,,,14.0 ,13.9 ,13.8 ,13.6 ,14.1 ,14.1 ,14.1 ,14.5 ,14.0 ,1.43 ,17.5 ,14.4 ,14.2 ,14.6 ,14.1 ,14.2 ,16.5 ,14.1 ,14.0 ,14.2 ,14.3 ,14.1 ,14.0 ,13.7 ,21.2 ,16.7 ,17.1 ,14.3 ,14.6 ,14.6 ,,16.5 ,16.5 ,3.34 ,24.2 ,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,22.0 ,,,,,0.0013 ,1.60E+01,2.78E-01,3.20E-04,L3,15.44 ,-,0.502 ,0.017 ,19.1 ,18.9 ,,
2021/2/14 23:00,,,,14.0 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.1 ,14.5 ,14.0 ,1.46 ,17.6 ,14.4 ,14.3 ,14.7 ,14.2 ,14.2 ,16.5 ,14.1 ,14.0 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.2 ,16.8 ,17.2 ,14.3 ,14.6 ,14.6 ,,16.5 ,16.4 ,3.33 ,24.3 ,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,22.0 ,,,,,0.0014 ,1.62E+01,2.52E-01,3.20E-04,L3,15.43 ,-,0.502 ,0.017 ,19.9 ,19.7 ,,
2021/2/15 5:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.2 ,14.5 ,14.1 ,1.66 ,17.6 ,14.4 ,14.3 ,14.7 ,14.2 ,14.2 ,16.5 ,14.1 ,14.0 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.2 ,16.8 ,17.2 ,14.3 ,14.6 ,14.6 ,,16.5 ,16.4 ,3.33 ,24.4 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,22.4 ,,,,,0.0014 ,1.61E+01,2.02E-01,3.20E-04,L3,15.44 ,-,0.503 ,0.017 ,20.4 ,20.2 ,,
2021/2/15 11:00,,,,14.1 ,13.9 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.5 ,14.1 ,1.97 ,17.6 ,14.5 ,14.3 ,14.7 ,14.2 ,14.3 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.3 ,16.8 ,17.2 ,14.4 ,14.6 ,14.7 ,,16.5 ,16.4 ,3.34 ,24.5 ,0.00 ,0.00 ,-,-,15.28,-,22,-,-,0.502 ,-,22.9 ,,,,,0.0012 ,1.60E+01,2.09E-01,3.20E-04,L3,15.44 ,-,0.503 ,0.017 ,20.6 ,20.6 ,,
2021/2/15 17:00,,,,14.1 ,13.9 ,13.9 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.2 ,1.66 ,17.6 ,14.5 ,14.3 ,14.7 ,14.2 ,14.3 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.3 ,16.8 ,17.2 ,14.4 ,14.5 ,14.6 ,,16.5 ,16.4 ,4.37 ,24.3 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,20.8 ,,,,,0.0014 ,1.60E+01,2.69E-01,3.20E-04,L3,15.35 ,-,0.503 ,0.017 ,20.7 ,20.5 ,,
2021/2/15 23:00,,,,14.1 ,13.9 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,0.86 ,17.7 ,14.5 ,14.3 ,14.7 ,14.2 ,14.3 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.5 ,14.6 ,,16.5 ,16.4 ,4.37 ,24.4 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.5 ,,,,,0.0014 ,1.64E+01,2.35E-01,3.20E-04,L3,15.42 ,-,0.503 ,0.017 ,20.2 ,20.1 ,,
2021/2/16 5:00,,,,14.1 ,14.0 ,13.9 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.2 ,0.84 ,17.7 ,14.5 ,14.3 ,14.8 ,14.2 ,14.3 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.5 ,14.6 ,,16.5 ,16.4 ,4.27 ,24.3 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,20.6 ,,,,,0.0013 ,1.59E+01,2.09E-01,3.20E-04,L3,15.43 ,-,0.503 ,0.016 ,19.8 ,19.6 ,,
2021/2/16 11:00,,,,14.0 ,13.9 ,13.9 ,13.7 ,14.2 ,14.1 ,14.2 ,14.4 ,14.2 ,1.00 ,17.7 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.5 ,14.6 ,,16.5 ,16.4 ,4.27 ,24.4 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.502 ,-,21.0 ,,,,,0.0014 ,1.64E+01,2.67E-01,3.20E-04,L3,15.43 ,-,0.503 ,0.017 ,18.7 ,18.6 ,,
2021/2/16 17:00,,,,14.1 ,13.9 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,1.01 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.6 ,14.6 ,,16.5 ,16.4 ,4.35 ,24.4 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.1 ,,,,,0.0015 ,1.58E+01,2.37E-01,3.20E-04,L3,15.46 ,-,0.503 ,0.017 ,18.2 ,18.0 ,,
2021/2/16 23:00,,,,14.1 ,14.0 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,1.19 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.6 ,14.6 ,,16.5 ,16.4 ,4.26 ,24.3 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.4 ,,,,,0.0013 ,1.63E+01,3.02E-01,3.20E-04,L3,15.48 ,-,0.503 ,0.017 ,17.4 ,17.3 ,,
2021/2/17 5:00,,,,14.1 ,13.9 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,1.38 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.5 ,14.6 ,,16.5 ,16.4 ,4.16 ,24.2 ,0.00 ,0.00 ,-,-,15.29,-,22,-,-,0.503 ,-,21.8 ,,,,,0.0013 ,1.61E+01,2.76E-01,3.20E-04,L3,15.47 ,-,0.503 ,0.017 ,16.4 ,16.3 ,,
2021/2/17 11:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,1.42 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.5 ,14.6 ,,16.5 ,16.4 ,4.16 ,24.2 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.9 ,,,,,0.0012 ,1.60E+01,2.70E-01,3.20E-04,L3,15.48 ,-,0.504 ,0.017 ,16.1 ,15.9 ,,
2021/2/17 17:00,,,,14.1 ,13.9 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,1.24 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.5 ,14.6 ,,16.5 ,16.4 ,4.27 ,24.3 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.5 ,,,,,0.0012 ,1.60E+01,1.53E-01,3.10E-04,L3,15.51 ,-,0.504 ,0.017 ,16.0 ,15.8 ,,
2021/2/17 23:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,1.22 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.4 ,14.5 ,,16.4 ,16.3 ,4.16 ,24.1 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.504 ,-,21.5 ,,,,,0.0013 ,1.59E+01,1.70E-01,3.20E-04,L3,15.50 ,-,0.504 ,0.017 ,15.4 ,15.2 ,,
2021/2/18 5:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,1.13 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.6 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.4 ,16.8 ,17.2 ,14.4 ,14.5 ,14.5 ,,16.4 ,16.3 ,4.16 ,23.9 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.3 ,,,,,0.0013 ,1.59E+01,1.59E-01,3.20E-04,L3,15.55 ,-,0.504 ,0.017 ,14.6 ,14.4 ,,
2021/2/18 11:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.1 ,14.1 ,14.4 ,14.1 ,1.19 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.6 ,14.1 ,14.1 ,14.2 ,14.3 ,14.1 ,14.1 ,13.8 ,21.4 ,16.8 ,17.1 ,14.3 ,14.4 ,14.6 ,,16.4 ,16.3 ,4.16 ,24.0 ,0.00 ,0.00 ,-,-,15.3,-,22,-,-,0.503 ,-,21.5 ,,,,,0.0011 ,1.60E+01,1.86E-01,3.10E-04,L3,15.51 ,-,0.503 ,0.017 ,14.0 ,13.9 ,,
2021/2/18 17:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.1 ,14.4 ,14.1 ,1.10 ,17.6 ,14.4 ,14.2 ,14.6 ,14.1 ,14.2 ,16.6 ,14.1 ,14.0 ,14.2 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.3 ,14.5 ,14.5 ,,16.4 ,16.3 ,4.16 ,23.9 ,0.00 ,0.00 ,-,-,15.3,-,26,-,-,0.503 ,-,21.4 ,,,,,0.0012 ,1.62E+01,2.50E-01,3.20E-04,L3,15.50 ,-,0.503 ,0.017 ,14.2 ,14.1 ,,
2021/2/18 23:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.1 ,14.4 ,14.1 ,1.07 ,17.6 ,14.4 ,14.2 ,14.6 ,14.1 ,14.2 ,16.6 ,14.1 ,14.0 ,14.2 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.3 ,14.5 ,14.5 ,,16.4 ,16.3 ,4.06 ,23.8 ,0.00 ,0.00 ,-,-,15.3,-,26,-,-,0.503 ,-,21.3 ,,,,,0.0013 ,1.55E+01,1.65E-01,3.10E-04,L2,15.51 ,-,0.504 ,0.016 ,14.0 ,13.8 ,,
2021/2/19 5:00,,,,14.1 ,13.9 ,13.8 ,13.6 ,14.2 ,14.1 ,14.1 ,14.4 ,14.1 ,1.08 ,17.5 ,14.3 ,14.2 ,14.6 ,14.0 ,14.1 ,16.6 ,14.1 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.3 ,14.5 ,14.5 ,,16.4 ,16.3 ,4.06 ,23.6 ,0.00 ,0.00 ,-,-,15.3,-,26,-,-,0.503 ,-,21.3 ,,,,,0.0013 ,1.56E+01,2.93E-01,3.20E-04,L2,15.57 ,-,0.503 ,0.016 ,13.5 ,13.3 ,,
2021/2/19 11:00,,,,14.0 ,13.9 ,13.8 ,13.6 ,14.2 ,14.1 ,14.1 ,14.3 ,14.1 ,1.17 ,17.5 ,14.3 ,14.2 ,14.6 ,14.0 ,14.1 ,16.6 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.3 ,14.4 ,14.5 ,,16.4 ,16.3 ,4.06 ,23.5 ,0.00 ,0.00 ,-,-,15.29,-,28,-,-,0.503 ,-,21.6 ,,,,,0.0013 ,1.60E+01,2.27E-01,3.20E-04,L2,15.49 ,-,0.503 ,0.016 ,13.5 ,13.3 ,,
2021/2/19 17:00,,,,14.0 ,13.9 ,13.8 ,13.6 ,14.1 ,14.1 ,14.1 ,14.3 ,14.1 ,1.17 ,17.5 ,14.3 ,14.2 ,14.6 ,14.0 ,14.1 ,16.6 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.3 ,14.4 ,14.5 ,,16.4 ,16.3 ,4.06 ,23.4 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,21.6 ,,,,,0.0013 ,1.60E+01,1.87E-01,3.20E-04,L2,15.49 ,-,0.504 ,0.017 ,14.2 ,14.0 ,,
2021/2/19 23:00,,,,14.0 ,13.8 ,13.8 ,13.6 ,14.1 ,14.1 ,14.1 ,14.3 ,14.1 ,1.25 ,17.5 ,14.3 ,14.2 ,14.6 ,14.0 ,14.1 ,16.6 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.3 ,14.4 ,14.5 ,,16.4 ,16.3 ,4.05 ,23.3 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,21.7 ,,,,,0.0013 ,1.59E+01,2.18E-01,3.10E-04,L2,15.53 ,-,0.504 ,0.017 ,14.5 ,14.3 ,,
2021/2/20 5:00,,,,14.0 ,13.8 ,13.8 ,13.5 ,14.1 ,14.1 ,14.1 ,14.3 ,14.1 ,1.41 ,17.5 ,14.3 ,14.2 ,14.6 ,14.0 ,14.1 ,16.6 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.3 ,14.4 ,14.5 ,,16.4 ,16.3 ,4.06 ,23.2 ,0.00 ,0.00 ,-,-,15.3,-,29,-,-,0.503 ,-,22.0 ,,,,,0.0013 ,1.62E+01,2.04E-01,3.20E-04,L2,15.51 ,-,0.504 ,0.017 ,14.6 ,14.4 ,,
2021/2/20 11:00,,,,14.0 ,13.8 ,13.8 ,13.5 ,14.1 ,14.1 ,14.1 ,14.3 ,14.1 ,1.40 ,17.5 ,14.3 ,14.2 ,14.6 ,14.0 ,14.1 ,16.6 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.2 ,14.5 ,14.5 ,,16.4 ,16.3 ,4.06 ,23.3 ,0.00 ,0.00 ,-,-,15.29,-,29,-,-,0.503 ,-,22.0 ,,,,,0.0013 ,1.63E+01,2.24E-01,3.20E-04,L2,15.49 ,-,0.503 ,0.017 ,15.3 ,15.1 ,,
2021/2/20 17:00,,,,14.0 ,13.8 ,13.8 ,13.5 ,14.1 ,14.1 ,14.1 ,14.3 ,14.1 ,1.39 ,17.5 ,14.3 ,14.2 ,14.6 ,14.0 ,14.1 ,16.7 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.2 ,14.5 ,14.6 ,,16.3 ,16.3 ,4.06 ,23.3 ,0.00 ,0.00 ,-,-,15.29,-,29,-,-,0.503 ,-,21.9 ,,,,,0.0012 ,1.60E+01,2.44E-01,3.20E-04,L2,15.41 ,-,0.503 ,0.017 ,16.7 ,16.5 ,,
2021/2/20 23:00,,,,14.0 ,13.8 ,13.8 ,13.5 ,14.1 ,14.1 ,14.1 ,14.3 ,14.1 ,1.08 ,17.5 ,14.3 ,14.2 ,14.6 ,14.0 ,14.1 ,16.7 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.4 ,16.7 ,17.1 ,14.3 ,14.5 ,14.5 ,,16.3 ,16.2 ,4.06 ,23.2 ,0.00 ,0.00 ,-,-,15.29,-,29,-,-,0.503 ,-,21.3 ,,,,,0.0013 ,1.62E+01,2.02E-01,3.20E-04,L2,15.51 ,-,0.503 ,0.017 ,17.8 ,17.6 ,,
2021/2/21 5:00,,,,14.0 ,13.9 ,13.8 ,13.6 ,14.1 ,14.1 ,14.1 ,14.3 ,14.1 ,1.12 ,17.5 ,14.3 ,14.2 ,14.6 ,14.0 ,14.1 ,16.7 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.5 ,16.7 ,17.1 ,14.3 ,14.5 ,14.5 ,,16.3 ,16.2 ,4.06 ,23.2 ,0.00 ,0.00 ,-,-,15.3,-,29,-,-,0.503 ,-,21.3 ,,,,,0.0013 ,1.60E+01,1.50E-01,3.20E-04,L2,15.48 ,-,0.504 ,0.017 ,18.3 ,18.1 ,,
2021/2/21 11:00,,,,14.0 ,13.9 ,13.8 ,13.6 ,14.2 ,14.1 ,14.1 ,14.4 ,14.1 ,1.21 ,17.5 ,14.4 ,14.2 ,14.6 ,14.0 ,14.1 ,16.8 ,14.0 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.5 ,16.7 ,17.1 ,14.3 ,14.5 ,14.6 ,,16.3 ,16.2 ,4.05 ,23.3 ,0.00 ,0.00 ,-,-,15.29,-,29,-,-,0.503 ,-,21.5 ,,,,,0.0013 ,1.60E+01,1.70E-01,3.20E-04,L2,15.49 ,-,0.503 ,0.017 ,18.6 ,18.4 ,,
2021/2/21 17:00,,,,14.1 ,13.9 ,13.8 ,13.6 ,14.2 ,14.2 ,14.1 ,14.4 ,14.1 ,1.21 ,17.5 ,14.4 ,14.2 ,14.6 ,14.0 ,14.2 ,16.8 ,14.1 ,14.0 ,14.1 ,14.3 ,14.1 ,14.0 ,13.7 ,21.5 ,16.8 ,17.2 ,14.3 ,14.5 ,14.6 ,,16.3 ,16.2 ,4.06 ,23.4 ,0.00 ,0.00 ,-,-,15.29,-,29,-,-,0.503 ,-,21.5 ,,,,,0.0012 ,1.56E+01,2.10E-01,3.20E-04,L2,15.48 ,-,0.503 ,0.017 ,20.0 ,19.8 ,,
2021/2/21 23:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.1 ,14.4 ,14.2 ,0.21 ,17.5 ,14.4 ,14.3 ,14.7 ,14.0 ,14.2 ,16.9 ,14.1 ,14.0 ,14.2 ,14.3 ,14.1 ,14.0 ,13.7 ,21.5 ,16.8 ,17.2 ,14.3 ,14.5 ,14.6 ,,16.3 ,16.2 ,4.05 ,23.4 ,0.00 ,0.00 ,-,-,15.29,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0014 ,1.59E+01,2.29E-01,3.20E-04,L2,15.46 ,-,0.504 ,0.016 ,20.7 ,20.5 ,,
2021/2/22 5:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,0.18 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,16.9 ,14.1 ,14.1 ,14.2 ,14.4 ,14.1 ,14.1 ,13.8 ,21.5 ,16.8 ,17.2 ,14.4 ,14.5 ,14.6 ,,16.3 ,16.2 ,4.06 ,23.4 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.3 ,,,,,0.0013 ,1.59E+01,2.02E-01,3.20E-04,L2,15.48 ,-,0.504 ,0.016 ,20.8 ,20.7 ,,
2021/2/22 11:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,0.21 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,17.0 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.6 ,16.8 ,17.2 ,14.4 ,14.5 ,14.5 ,,16.3 ,16.2 ,4.06 ,23.5 ,0.00 ,0.00 ,-,-,15.29,-,27,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.60E+01,1.99E-01,3.20E-04,L2,15.47 ,-,0.503 ,0.016 ,21.0 ,20.9 ,,
2021/2/22 17:00,,,,14.1 ,14.0 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.5 ,14.2 ,0.19 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,17.0 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.6 ,16.9 ,17.2 ,14.4 ,14.6 ,14.6 ,,16.3 ,16.2 ,4.06 ,23.7 ,0.00 ,0.00 ,-,-,15.29,-,27,-,-,0.503 ,-,19.3 ,,,,,0.0013 ,1.61E+01,2.57E-01,3.20E-04,L2,15.44 ,-,0.503 ,0.016 ,21.7 ,21.5 ,,
2021/2/22 23:00,,,,14.2 ,14.0 ,13.9 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.2 ,0.25 ,17.6 ,14.5 ,14.3 ,14.8 ,14.1 ,14.2 ,17.0 ,14.2 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.7 ,16.9 ,17.3 ,14.4 ,14.6 ,14.6 ,,16.3 ,16.2 ,4.06 ,23.6 ,0.00 ,0.00 ,-,-,15.29,-,27,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.66E+01,1.68E-01,3.20E-04,L2,15.46 ,-,0.504 ,0.016 ,22.3 ,22.1 ,,
2021/2/23 5:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.3 ,0.14 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.0 ,14.2 ,14.1 ,14.3 ,14.4 ,14.2 ,14.2 ,13.8 ,21.7 ,16.9 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.3 ,16.2 ,4.06 ,23.6 ,0.00 ,0.00 ,-,-,15.29,-,27,-,-,0.503 ,-,19.1 ,,,,,0.0013 ,1.67E+01,1.86E-01,3.20E-04,L2,15.48 ,-,0.504 ,0.016 ,22.4 ,22.2 ,,
2021/2/23 11:00,,,,14.2 ,14.0 ,14.0 ,13.8 ,14.3 ,14.3 ,14.3 ,14.5 ,14.3 ,0.19 ,17.7 ,14.5 ,14.4 ,14.8 ,14.2 ,14.3 ,17.1 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.9 ,21.7 ,17.0 ,17.3 ,14.5 ,14.5 ,14.6 ,,16.3 ,16.2 ,3.96 ,23.7 ,0.00 ,0.00 ,-,-,15.29,-,27,-,-,0.503 ,-,19.2 ,,,,,0.0013 ,1.62E+01,2.25E-01,3.20E-04,L2,15.46 ,-,0.504 ,0.016 ,21.6 ,21.5 ,,
2021/2/23 17:00,,,,14.2 ,14.0 ,14.0 ,13.8 ,14.3 ,14.3 ,14.3 ,14.5 ,14.3 ,0.12 ,17.7 ,14.5 ,14.4 ,14.8 ,14.2 ,14.3 ,17.1 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.9 ,21.7 ,17.0 ,17.3 ,14.5 ,14.7 ,14.7 ,,16.3 ,16.2 ,3.96 ,23.7 ,0.00 ,0.00 ,-,-,15.3,-,27,-,-,0.503 ,-,19.2 ,,,,,0.0013 ,1.63E+01,1.94E-01,3.20E-04,L2,15.50 ,-,0.504 ,0.016 ,20.5 ,20.4 ,,
2021/2/23 23:00,,,,14.2 ,14.1 ,14.0 ,13.8 ,14.3 ,14.3 ,14.3 ,14.6 ,14.3 ,0.18 ,17.7 ,14.5 ,14.4 ,14.8 ,14.2 ,14.3 ,17.1 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.9 ,21.7 ,17.0 ,17.3 ,14.5 ,14.7 ,14.7 ,,16.3 ,16.2 ,3.95 ,23.5 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.63E+01,1.57E-01,3.20E-04,L2,15.53 ,-,0.503 ,0.016 ,19.1 ,19.0 ,,
2021/2/24 5:00,,,,14.2 ,14.0 ,14.0 ,13.8 ,14.3 ,14.3 ,14.3 ,14.6 ,14.3 ,0.15 ,17.7 ,14.5 ,14.4 ,14.8 ,14.2 ,14.3 ,17.2 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.9 ,21.7 ,17.0 ,17.3 ,14.5 ,14.7 ,14.7 ,,16.3 ,16.2 ,3.85 ,23.4 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.63E+01,1.51E-01,3.20E-04,L2,15.56 ,-,0.503 ,0.016 ,17.6 ,17.4 ,,
2021/2/24 11:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.3 ,14.5 ,14.3 ,0.20 ,17.7 ,14.5 ,14.4 ,14.8 ,14.2 ,14.3 ,17.2 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.9 ,21.7 ,16.9 ,17.3 ,14.5 ,14.7 ,14.7 ,,16.3 ,16.1 ,3.85 ,23.3 ,0.00 ,0.00 ,-,-,15.29,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.60E+01,2.28E-01,3.20E-04,L2,15.54 ,-,0.503 ,0.016 ,16.3 ,16.2 ,,
2021/2/24 17:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.3 ,14.5 ,14.3 ,0.15 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.9 ,21.7 ,16.9 ,17.3 ,14.5 ,14.7 ,14.7 ,,16.2 ,16.1 ,3.85 ,23.2 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.59E+01,1.60E-01,3.10E-04,L2,15.53 ,-,0.504 ,0.016 ,16.2 ,16.0 ,,
2021/2/24 23:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.3 ,14.5 ,14.3 ,0.17 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.9 ,21.7 ,17.0 ,17.3 ,14.5 ,14.6 ,14.7 ,,16.2 ,16.1 ,3.85 ,23.1 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.63E+01,2.00E-01,3.20E-04,L2,15.55 ,-,0.503 ,0.016 ,15.7 ,15.5 ,,
2021/2/25 5:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.3 ,0.15 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.9 ,21.7 ,17.0 ,17.3 ,14.5 ,14.6 ,14.7 ,,16.2 ,16.1 ,3.75 ,23.0 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0012 ,1.63E+01,1.68E-01,3.20E-04,L2,15.58 ,-,0.503 ,0.015 ,15.0 ,14.8 ,,
2021/2/25 11:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.3 ,0.19 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.1 ,14.3 ,14.5 ,14.2 ,14.2 ,13.8 ,21.7 ,17.0 ,17.3 ,14.4 ,14.6 ,14.6 ,,16.2 ,16.1 ,3.75 ,22.9 ,0.00 ,0.00 ,-,-,15.29,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0012 ,1.58E+01,2.05E-01,3.20E-04,L2,15.55 ,-,0.503 ,0.016 ,14.6 ,14.4 ,,
2021/2/25 17:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.3 ,0.17 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.2 ,14.1 ,13.8 ,21.7 ,17.0 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.2 ,16.1 ,3.85 ,22.8 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0013 ,1.63E+01,1.43E-01,3.20E-04,L2,15.56 ,-,0.504 ,0.016 ,15.1 ,14.9 ,,
2021/2/25 23:00,,,,14.2 ,14.0 ,13.9 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.3 ,0.19 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.1 ,14.3 ,14.5 ,14.2 ,14.1 ,13.8 ,21.7 ,17.0 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.2 ,16.1 ,3.75 ,22.7 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0014 ,1.59E+01,2.24E-01,3.20E-04,L2,15.54 ,-,0.503 ,0.016 ,15.2 ,15.1 ,,
2021/2/26 5:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.3 ,0.17 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.1 ,14.3 ,14.5 ,14.2 ,14.2 ,13.8 ,21.7 ,17.0 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.2 ,16.1 ,3.75 ,22.6 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0012 ,1.60E+01,1.88E-01,3.20E-04,L2,15.52 ,-,0.504 ,0.016 ,15.2 ,15.1 ,,
2021/2/26 11:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.3 ,0.18 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.1 ,14.3 ,14.5 ,14.2 ,14.2 ,13.8 ,21.7 ,17.0 ,17.3 ,14.5 ,14.6 ,14.7 ,,16.2 ,16.1 ,3.75 ,22.6 ,0.00 ,0.00 ,-,-,15.29,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.64E+01,2.10E-01,3.20E-04,L2,15.51 ,-,0.503 ,0.016 ,15.6 ,15.4 ,,
2021/2/26 17:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.3 ,0.16 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.1 ,14.3 ,14.5 ,14.2 ,14.2 ,13.8 ,21.8 ,17.0 ,17.4 ,14.5 ,14.6 ,14.7 ,,16.2 ,16.1 ,3.74 ,22.5 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.61E+01,1.76E-01,3.20E-04,L2,15.52 ,-,0.504 ,0.016 ,16.0 ,15.8 ,,
2021/2/26 23:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.3 ,14.5 ,14.3 ,0.18 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.1 ,14.3 ,14.5 ,14.2 ,14.2 ,13.8 ,21.8 ,17.0 ,17.4 ,14.5 ,14.6 ,14.7 ,,16.2 ,16.1 ,3.74 ,22.5 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0012 ,1.61E+01,2.21E-01,3.30E-04,L2,15.51 ,-,0.504 ,0.016 ,15.8 ,15.7 ,,
2021/2/27 5:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.3 ,14.5 ,14.3 ,0.12 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.3 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.8 ,21.8 ,17.0 ,17.4 ,14.4 ,14.6 ,14.6 ,,16.2 ,16.1 ,3.74 ,22.3 ,0.00 ,0.00 ,-,-,15.3,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0012 ,1.58E+01,2.04E-01,3.20E-04,L2,15.60 ,-,0.503 ,0.015 ,15.2 ,15.1 ,,
2021/2/27 11:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.3 ,0.16 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.3 ,14.2 ,14.1 ,14.3 ,14.5 ,14.2 ,14.2 ,13.8 ,21.8 ,17.0 ,17.4 ,14.4 ,14.6 ,14.6 ,,16.2 ,16.1 ,3.64 ,22.2 ,0.00 ,0.00 ,-,-,15.29,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.59E+01,1.70E-01,3.20E-04,L2,15.56 ,-,0.503 ,0.015 ,13.8 ,13.7 ,,
2021/2/27 17:00,,,,14.1 ,14.0 ,13.9 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.3 ,0.12 ,17.7 ,14.5 ,14.3 ,14.8 ,14.1 ,14.3 ,17.2 ,14.2 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.8 ,17.0 ,17.3 ,14.4 ,14.6 ,14.6 ,,16.2 ,16.1 ,3.65 ,22.2 ,0.00 ,0.00 ,-,-,15.29,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0012 ,1.61E+01,1.47E-01,3.20E-04,L2,15.57 ,-,0.503 ,0.015 ,13.5 ,13.4 ,,
2021/2/27 23:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.2 ,14.5 ,14.2 ,0.18 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,17.2 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.7 ,16.9 ,17.3 ,14.4 ,14.5 ,14.6 ,,16.1 ,16.0 ,3.64 ,21.9 ,0.00 ,0.00 ,-,-,15.3,-,27,-,-,0.503 ,-,19.7 ,,,,,0.0011 ,1.60E+01,1.50E-01,3.20E-04,L2,15.62 ,-,0.503 ,0.015 ,13.4 ,13.2 ,,
2021/2/28 5:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.1 ,14.4 ,14.2 ,0.15 ,17.6 ,14.4 ,14.3 ,14.7 ,14.0 ,14.2 ,17.2 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.7 ,16.9 ,17.3 ,14.3 ,14.5 ,14.6 ,,16.1 ,16.0 ,3.54 ,21.8 ,0.00 ,0.00 ,-,-,15.29,-,26,-,-,0.503 ,-,19.6 ,,,,,0.0013 ,1.60E+01,1.48E-01,3.20E-04,L2,15.64 ,-,0.503 ,0.015 ,13.0 ,12.8 ,,
2021/2/28 11:00,,,,14.1 ,13.9 ,13.8 ,13.6 ,14.2 ,14.1 ,14.1 ,14.4 ,14.2 ,0.19 ,17.6 ,14.4 ,14.3 ,14.7 ,14.0 ,14.2 ,17.2 ,14.1 ,14.0 ,14.2 ,14.4 ,14.1 ,14.1 ,13.7 ,21.7 ,16.9 ,17.3 ,14.3 ,14.5 ,14.6 ,,16.1 ,16.0 ,3.64 ,21.9 ,0.00 ,0.00 ,-,-,15.29,-,26,-,-,0.502 ,-,19.7 ,,,,,0.0012 ,1.59E+01,2.19E-01,3.20E-04,L2,15.58 ,-,0.503 ,0.015 ,12.9 ,12.7 ,,
2021/2/28 17:00,,,,14.1 ,13.9 ,13.8 ,13.6 ,14.2 ,14.1 ,14.1 ,14.4 ,14.2 ,0.17 ,17.6 ,14.4 ,14.3 ,14.7 ,14.0 ,14.2 ,17.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.1 ,14.0 ,13.7 ,21.7 ,16.9 ,17.3 ,14.3 ,14.5 ,14.6 ,,16.1 ,16.0 ,3.65 ,21.7 ,0.00 ,0.00 ,-,-,15.29,-,26,-,-,0.503 ,-,19.6 ,,,,,0.0012 ,1.58E+01,2.12E-01,3.20E-04,L2,15.52 ,-,0.503 ,0.016 ,13.9 ,13.7 ,,
2021/2/28 23:00,,,,14.0 ,13.9 ,13.8 ,13.6 ,14.2 ,14.1 ,14.1 ,14.4 ,14.2 ,0.20 ,17.6 ,14.4 ,14.3 ,14.7 ,14.0 ,14.2 ,17.2 ,14.1 ,14.0 ,14.2 ,14.4 ,14.1 ,14.0 ,13.7 ,21.8 ,16.9 ,17.3 ,14.3 ,14.5 ,14.6 ,,16.1 ,16.0 ,3.64 ,21.6 ,0.00 ,0.00 ,-,-,15.29,-,26,-,-,0.503 ,-,19.7 ,,,,,0.0012 ,1.59E+01,2.32E-01,3.20E-04,L2,15.54 ,-,0.503 ,0.016 ,14.7 ,14.5 ,,
2021/3/1 5:00,,,,14.1 ,13.9 ,13.8 ,13.6 ,14.2 ,14.1 ,14.1 ,14.4 ,14.2 ,0.20 ,17.6 ,14.4 ,14.3 ,14.7 ,14.0 ,14.2 ,17.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.1 ,14.0 ,13.7 ,21.8 ,16.9 ,17.3 ,14.3 ,14.6 ,14.6 ,,16.1 ,16.0 ,3.65 ,21.7 ,0.00 ,0.00 ,-,-,15.03,-,26,-,-,0.503 ,-,19.6 ,,,,,0.0012 ,1.60E+01,1.87E-01,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,15.3 ,15.1 ,,
2021/3/1 11:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.1 ,14.4 ,14.2 ,0.23 ,17.6 ,14.4 ,14.3 ,14.7 ,14.0 ,14.2 ,17.3 ,14.1 ,14.0 ,14.2 ,14.4 ,14.1 ,14.1 ,13.7 ,21.8 ,17.0 ,17.3 ,14.3 ,14.5 ,14.6 ,,16.1 ,16.0 ,3.65 ,21.9 ,0.00 ,0.00 ,-,-,15.02,-,27,-,-,0.502 ,-,19.7 ,,,,,0.0012 ,1.60E+01,2.21E-01,3.20E-04,L2,15.50 ,-,0.503 ,0.016 ,16.2 ,16.1 ,,
2021/3/1 17:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.2 ,14.4 ,14.2 ,0.21 ,17.6 ,14.4 ,14.3 ,14.7 ,14.0 ,14.2 ,17.3 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.7 ,21.9 ,17.0 ,17.4 ,14.3 ,14.6 ,14.6 ,,16.1 ,16.0 ,3.65 ,21.8 ,0.00 ,0.00 ,-,-,15.02,-,27,-,-,0.502 ,-,19.6 ,,,,,0.0013 ,1.61E+01,1.90E-01,3.20E-04,L2,15.47 ,-,0.503 ,0.016 ,17.7 ,17.5 ,,
2021/3/1 23:00,,,,14.1 ,13.9 ,13.9 ,13.6 ,14.2 ,14.2 ,14.2 ,14.5 ,14.2 ,0.22 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,17.3 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.9 ,17.0 ,17.4 ,14.4 ,14.6 ,14.6 ,,16.1 ,16.0 ,3.65 ,21.8 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.64E+01,1.76E-01,3.20E-04,L2,15.55 ,-,0.503 ,0.016 ,18.7 ,18.5 ,,
2021/3/2 5:00,,,,14.1 ,13.9 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.5 ,14.3 ,0.22 ,17.6 ,14.4 ,14.3 ,14.7 ,14.1 ,14.2 ,17.3 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,21.9 ,17.1 ,17.4 ,14.4 ,14.6 ,14.6 ,,16.1 ,16.0 ,3.65 ,22.0 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0012 ,1.60E+01,1.47E-01,3.20E-04,L2,15.51 ,-,0.503 ,0.016 ,19.6 ,19.4 ,,
2021/3/2 11:00,,,,14.1 ,14.0 ,13.9 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.3 ,0.24 ,17.7 ,14.5 ,14.3 ,14.8 ,14.1 ,14.3 ,17.4 ,14.2 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,22.0 ,17.1 ,17.5 ,14.4 ,14.6 ,14.7 ,,16.1 ,16.0 ,3.65 ,22.2 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.58E+01,2.11E-01,3.20E-04,L2,15.46 ,-,0.503 ,0.016 ,20.4 ,20.2 ,,
2021/3/2 17:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.3 ,0.15 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.4 ,14.2 ,14.1 ,14.3 ,14.5 ,14.2 ,14.1 ,13.8 ,22.0 ,17.1 ,17.5 ,14.4 ,14.7 ,14.7 ,,16.1 ,16.0 ,3.75 ,22.2 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.2 ,,,,,0.0012 ,1.61E+01,1.57E-01,3.20E-04,L2,15.46 ,-,0.504 ,0.016 ,20.9 ,20.8 ,,
2021/3/2 23:00,,,,14.2 ,14.0 ,14.0 ,13.8 ,14.3 ,14.3 ,14.3 ,14.6 ,14.4 ,0.13 ,17.7 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.5 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.8 ,22.1 ,17.1 ,17.5 ,14.5 ,14.6 ,14.7 ,,16.1 ,16.0 ,3.85 ,22.1 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.1 ,,,,,0.0012 ,1.61E+01,1.52E-01,3.20E-04,L2,15.49 ,-,0.504 ,0.016 ,19.5 ,19.4 ,,
2021/3/3 5:00,,,,14.2 ,14.0 ,14.0 ,13.8 ,14.3 ,14.3 ,14.3 ,14.6 ,14.4 ,0.11 ,17.6 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.5 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.8 ,22.1 ,17.0 ,17.4 ,14.5 ,14.6 ,14.7 ,,16.1 ,16.0 ,3.74 ,22.1 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.3 ,,,,,0.0013 ,1.63E+01,1.73E-01,3.20E-04,L2,15.54 ,-,0.503 ,0.016 ,18.1 ,18.0 ,,
2021/3/3 11:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.3 ,14.5 ,14.3 ,0.15 ,17.6 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.5 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.8 ,22.1 ,16.9 ,17.4 ,14.5 ,14.6 ,14.7 ,,16.1 ,16.0 ,3.74 ,22.1 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.59E+01,1.77E-01,3.20E-04,L2,15.51 ,-,0.503 ,0.015 ,16.9 ,16.8 ,,
2021/3/3 17:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.3 ,0.12 ,17.6 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.5 ,14.2 ,14.2 ,14.3 ,14.5 ,14.2 ,14.2 ,13.8 ,22.1 ,16.9 ,17.3 ,14.5 ,14.6 ,14.7 ,,16.1 ,15.9 ,3.75 ,22.0 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.59E+01,1.99E-01,3.20E-04,L2,15.54 ,-,0.503 ,0.016 ,16.6 ,16.5 ,,
2021/3/3 23:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.3 ,0.16 ,17.6 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.5 ,14.2 ,14.1 ,14.3 ,14.5 ,14.2 ,14.2 ,13.8 ,22.1 ,16.8 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.0 ,15.9 ,3.75 ,21.9 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0012 ,1.57E+01,1.62E-01,3.20E-04,L2,15.55 ,-,0.503 ,0.015 ,16.1 ,15.9 ,,
2021/3/4 5:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.3 ,0.17 ,17.5 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.5 ,14.2 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,22.1 ,16.8 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.0 ,15.9 ,3.64 ,21.9 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0012 ,1.61E+01,1.39E-01,3.20E-04,L2,15.59 ,-,0.503 ,0.015 ,15.4 ,15.3 ,,
2021/3/4 11:00,,,,14.1 ,14.0 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.5 ,14.3 ,0.20 ,17.5 ,14.5 ,14.4 ,14.8 ,14.1 ,14.2 ,17.4 ,14.1 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,22.1 ,16.8 ,17.3 ,14.4 ,14.5 ,14.6 ,,16.0 ,15.9 ,-,-,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.7 ,,,,,0.0014 ,1.63E+01,2.04E-01,3.20E-04,L2,15.54 ,-,0.503 ,0.016 ,15.2 ,15.0 ,,
2021/3/4 17:00,,,,14.2 ,14.0 ,13.9 ,13.7 ,14.2 ,14.2 ,14.2 ,14.5 ,14.3 ,0.17 ,17.5 ,14.5 ,14.3 ,14.8 ,14.0 ,14.2 ,17.4 ,14.2 ,14.1 ,14.2 ,14.4 ,14.2 ,14.1 ,13.8 ,22.1 ,16.8 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.0 ,15.9 ,3.74 ,22.0 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0014 ,1.60E+01,1.39E-01,3.20E-04,L2,15.52 ,-,0.503 ,0.016 ,15.9 ,15.7 ,,
2021/3/4 23:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.2 ,14.2 ,14.5 ,14.3 ,0.20 ,17.5 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.5 ,14.2 ,14.1 ,14.2 ,14.5 ,14.2 ,14.1 ,13.8 ,22.1 ,16.8 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.0 ,15.9 ,3.73 ,22.0 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0013 ,1.55E+01,1.90E-01,3.20E-04,L2,15.51 ,-,0.503 ,0.016 ,16.5 ,16.3 ,,
2021/3/5 5:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.3 ,0.21 ,17.5 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.5 ,14.2 ,14.1 ,14.3 ,14.5 ,14.3 ,14.2 ,13.8 ,22.1 ,16.8 ,17.3 ,14.4 ,14.6 ,14.7 ,,16.0 ,15.9 ,3.73 ,22.1 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0013 ,1.59E+01,1.91E-01,3.20E-04,L2,15.55 ,-,0.504 ,0.016 ,17.2 ,17.0 ,,
2021/3/5 11:00,,,,14.2 ,14.0 ,14.0 ,13.7 ,14.3 ,14.3 ,14.3 ,14.5 ,14.4 ,0.18 ,17.5 ,14.5 ,14.4 ,14.8 ,14.1 ,14.3 ,17.5 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.8 ,22.2 ,16.9 ,17.3 ,14.5 ,14.6 ,14.7 ,,16.0 ,15.9 ,3.74 ,22.1 ,0.00 ,0.00 ,-,-,14.02,-,27,-,-,0.461 ,-,19.5 ,,,,,0.0013 ,1.59E+01,1.54E-01,3.20E-04,L2,14.38 ,-,0.462 ,0.014 ,17.9 ,17.7 ,,
2021/3/5 17:00,,,,14.2 ,14.0 ,14.0 ,13.8 ,14.3 ,14.3 ,14.3 ,14.6 ,14.4 ,0.18 ,17.6 ,14.5 ,14.4 ,14.9 ,14.1 ,14.3 ,17.5 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.8 ,22.2 ,16.9 ,17.3 ,14.5 ,14.6 ,14.7 ,,16.0 ,15.9 ,3.74 ,22.2 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.59E+01,1.80E-01,3.20E-04,L2,15.50 ,-,0.504 ,0.016 ,18.7 ,18.5 ,,
2021/3/5 23:00,,,,14.2 ,14.1 ,14.0 ,13.8 ,14.3 ,14.3 ,14.3 ,14.6 ,14.4 ,0.20 ,17.6 ,14.6 ,14.4 ,14.9 ,14.1 ,14.3 ,17.6 ,14.2 ,14.2 ,14.3 ,14.5 ,14.3 ,14.2 ,13.9 ,22.2 ,16.9 ,17.4 ,14.5 ,14.7 ,14.7 ,,16.0 ,15.9 ,3.73 ,22.2 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.60E+01,1.60E-01,3.20E-04,L2,15.53 ,-,0.504 ,0.016 ,19.5 ,19.3 ,,
2021/3/6 5:00,,,,14.3 ,14.1 ,14.0 ,13.8 ,14.4 ,14.3 ,14.3 ,14.6 ,14.4 ,0.17 ,17.6 ,14.6 ,14.5 ,14.9 ,14.2 ,14.4 ,17.6 ,14.3 ,14.2 ,14.4 ,14.6 ,14.3 ,14.2 ,13.9 ,22.3 ,16.9 ,17.4 ,14.5 ,14.6 ,14.7 ,,16.0 ,15.9 ,3.74 ,22.3 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.62E+01,1.29E-01,3.20E-04,L2,15.48 ,-,0.504 ,0.016 ,20.0 ,19.8 ,,
2021/3/6 11:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.3 ,14.6 ,14.4 ,0.19 ,17.6 ,14.6 ,14.5 ,14.9 ,14.2 ,14.4 ,17.6 ,14.3 ,14.2 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,16.9 ,17.4 ,14.6 ,14.7 ,14.7 ,,16.0 ,15.9 ,3.74 ,22.5 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0012 ,1.58E+01,1.69E-01,3.20E-04,L2,15.48 ,-,0.503 ,0.016 ,20.6 ,20.4 ,,
2021/3/6 17:00,,,,14.3 ,14.1 ,14.1 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.13 ,17.7 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,17.0 ,17.4 ,14.6 ,14.7 ,14.8 ,,16.0 ,15.9 ,3.74 ,22.5 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.3 ,,,,,0.0014 ,1.63E+01,1.00E-01,3.20E-04,L2,15.48 ,-,0.504 ,0.016 ,21.3 ,21.2 ,,
2021/3/6 23:00,,,,14.3 ,14.2 ,14.1 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.16 ,17.7 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,14.0 ,22.4 ,17.0 ,17.5 ,14.6 ,14.7 ,14.8 ,,16.0 ,15.9 ,3.74 ,22.4 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.4 ,,,,,0.0013 ,1.60E+01,1.63E-01,3.20E-04,L2,15.53 ,-,0.504 ,0.016 ,20.5 ,20.4 ,,
2021/3/7 5:00,,,,14.3 ,14.2 ,14.1 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.14 ,17.7 ,14.7 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,14.0 ,22.4 ,17.0 ,17.5 ,14.6 ,14.8 ,14.8 ,,16.0 ,15.9 ,3.63 ,22.4 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.4 ,,,,,0.0013 ,1.63E+01,1.25E-01,3.20E-04,L2,15.56 ,-,0.504 ,0.016 ,18.5 ,18.4 ,,
2021/3/7 11:00,,,,14.3 ,14.2 ,14.1 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.20 ,17.7 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,14.0 ,22.4 ,17.0 ,17.4 ,14.6 ,14.7 ,14.8 ,,16.0 ,15.9 ,3.63 ,22.3 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.6 ,,,,,0.0013 ,1.59E+01,1.37E-01,3.20E-04,L2,15.57 ,-,0.504 ,0.016 ,16.7 ,16.6 ,,
2021/3/7 17:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.16 ,17.7 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,16.9 ,17.4 ,14.6 ,14.7 ,14.8 ,,16.0 ,15.9 ,3.63 ,22.3 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.5 ,,,,,0.0012 ,1.58E+01,1.39E-01,3.20E-04,L2,15.54 ,-,0.504 ,0.016 ,16.1 ,16.0 ,,
2021/3/7 23:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.21 ,17.7 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,16.9 ,17.4 ,14.6 ,14.7 ,14.7 ,,16.0 ,15.9 ,3.63 ,22.1 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.6 ,,,,,0.0014 ,1.59E+01,1.77E-01,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,15.7 ,15.5 ,,
2021/3/8 5:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.16 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,16.9 ,17.4 ,14.6 ,14.6 ,14.8 ,,16.0 ,15.8 ,3.63 ,22.1 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.5 ,,,,,0.0013 ,1.57E+01,1.99E-01,3.20E-04,L2,15.57 ,-,0.504 ,0.016 ,15.1 ,14.9 ,,
2021/3/8 11:00,,,,14.3 ,14.1 ,14.1 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.19 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,16.9 ,17.4 ,14.6 ,14.7 ,14.8 ,,16.0 ,15.9 ,3.63 ,22.0 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.6 ,,,,,0.0012 ,1.59E+01,2.40E-01,3.20E-04,L2,15.54 ,-,0.504 ,0.016 ,14.6 ,14.5 ,,
2021/3/8 17:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.16 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,16.9 ,17.4 ,14.6 ,14.7 ,14.8 ,,16.0 ,15.9 ,3.64 ,22.0 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.5 ,,,,,0.0013 ,1.59E+01,1.82E-01,3.20E-04,L2,15.54 ,-,0.504 ,0.016 ,14.5 ,14.4 ,,
2021/3/8 23:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.18 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,16.9 ,17.4 ,14.6 ,14.7 ,14.8 ,,16.0 ,15.8 ,3.53 ,21.9 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.6 ,,,,,0.0012 ,1.57E+01,1.36E-01,3.20E-04,L2,15.56 ,-,0.504 ,0.016 ,14.7 ,14.6 ,,
2021/3/9 5:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.17 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,16.9 ,17.4 ,14.6 ,14.7 ,14.8 ,,15.9 ,15.9 ,3.53 ,21.8 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.6 ,,,,,0.0013 ,1.60E+01,1.28E-01,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,14.3 ,14.2 ,,
