,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,PCV���ꎟN2����,���l
2021/4/12 17:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.4 ,16.4 ,16.7 ,16.5 ,0.19 ,19.6 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,23.8 ,18.9 ,19.4 ,16.5 ,16.8 ,16.8 ,,16.1 ,16.0 ,4.38 ,24.6 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.4 ,,,,,0.0012 ,1.58E+01,1.06E-01,3.20E-04,L2,15.52 ,-,0.503 ,0.016 ,17.8 ,17.6 ,,
2021/4/12 23:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.5 ,16.4 ,16.7 ,16.6 ,0.23 ,19.6 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.5 ,16.7 ,16.4 ,16.3 ,16.1 ,23.8 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.37 ,24.7 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.4 ,,,,,0.0013 ,1.58E+01,1.04E-01,3.20E-04,L2,15.49 ,-,0.503 ,0.016 ,18.6 ,18.4 ,,
2021/4/13 5:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.5 ,16.4 ,16.7 ,16.6 ,0.23 ,19.6 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.4 ,16.3 ,16.5 ,16.7 ,16.4 ,16.3 ,16.1 ,23.8 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.37 ,24.6 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.4 ,,,,,0.0013 ,1.61E+01,1.12E-01,3.30E-04,L2,15.53 ,-,0.503 ,0.016 ,19.0 ,18.8 ,,
2021/4/13 11:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.5 ,16.5 ,16.8 ,16.6 ,0.25 ,19.6 ,16.7 ,16.6 ,17.2 ,16.2 ,16.5 ,20.3 ,16.4 ,16.4 ,16.5 ,16.7 ,16.5 ,16.4 ,16.1 ,23.8 ,19.0 ,19.4 ,16.6 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.37 ,24.9 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.4 ,,,,,0.0014 ,1.64E+01,9.71E-02,3.30E-04,L2,15.50 ,-,0.503 ,0.016 ,19.8 ,19.6 ,,
2021/4/13 17:00,,,,16.4 ,16.2 ,16.2 ,16.0 ,16.5 ,16.5 ,16.5 ,16.8 ,16.6 ,0.23 ,19.6 ,16.7 ,16.6 ,17.2 ,16.2 ,16.5 ,20.3 ,16.4 ,16.4 ,16.5 ,16.7 ,16.5 ,16.4 ,16.1 ,23.8 ,19.0 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.1 ,16.0 ,4.38 ,25.0 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.2 ,,,,,0.0012 ,1.61E+01,9.36E-02,3.20E-04,L2,15.49 ,-,0.503 ,0.016 ,20.8 ,20.6 ,,
2021/4/13 23:00,,,,16.4 ,16.3 ,16.2 ,16.0 ,16.5 ,16.5 ,16.5 ,16.8 ,16.6 ,0.24 ,19.7 ,16.7 ,16.6 ,17.2 ,16.3 ,16.5 ,20.3 ,16.4 ,16.4 ,16.5 ,16.8 ,16.5 ,16.4 ,16.1 ,23.9 ,19.0 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.1 ,16.0 ,4.37 ,25.0 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0013 ,1.59E+01,1.25E-01,3.30E-04,L2,15.51 ,-,0.503 ,0.016 ,21.3 ,21.1 ,,
2021/4/14 5:00,,,,16.4 ,16.3 ,16.2 ,16.0 ,16.6 ,16.5 ,16.5 ,16.8 ,16.6 ,0.21 ,19.7 ,16.7 ,16.7 ,17.3 ,16.3 ,16.5 ,20.3 ,16.4 ,16.4 ,16.5 ,16.8 ,16.5 ,16.4 ,16.1 ,23.9 ,19.0 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.1 ,16.0 ,4.38 ,25.1 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.1 ,,,,,0.0012 ,1.64E+01,1.00E-01,3.30E-04,L2,15.49 ,-,0.503 ,0.016 ,21.6 ,21.5 ,,
2021/4/14 11:00,,,,16.5 ,16.3 ,16.3 ,16.0 ,16.6 ,16.6 ,16.5 ,16.8 ,16.7 ,0.22 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.5 ,20.3 ,16.4 ,16.4 ,16.6 ,16.8 ,16.5 ,16.4 ,16.2 ,23.9 ,19.0 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.2 ,16.0 ,4.48 ,25.1 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.1 ,,,,,0.0012 ,1.60E+01,1.39E-01,3.20E-04,L2,15.46 ,-,0.503 ,0.016 ,21.6 ,21.5 ,,
2021/4/14 17:00,,,,16.5 ,16.3 ,16.3 ,16.0 ,16.6 ,16.6 ,16.5 ,16.9 ,16.7 ,0.15 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.6 ,20.4 ,16.5 ,16.5 ,16.6 ,16.8 ,16.6 ,16.5 ,16.2 ,24.0 ,19.0 ,19.5 ,16.7 ,16.9 ,17.0 ,,16.1 ,16.1 ,4.58 ,25.1 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.0 ,,,,,0.0013 ,1.58E+01,9.28E-02,3.30E-04,L2,15.50 ,-,0.503 ,0.016 ,20.3 ,20.2 ,,
2021/4/14 23:00,,,,16.5 ,16.3 ,16.3 ,16.1 ,16.6 ,16.6 ,16.6 ,16.9 ,16.7 ,0.13 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.6 ,20.4 ,16.5 ,16.5 ,16.6 ,16.8 ,16.6 ,16.5 ,16.2 ,24.0 ,19.0 ,19.5 ,16.7 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.58 ,25.0 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.0 ,,,,,0.0012 ,1.61E+01,1.04E-01,3.30E-04,L2,15.49 ,-,0.503 ,0.016 ,19.4 ,19.3 ,,
2021/4/15 5:00,,,,16.5 ,16.3 ,16.3 ,16.0 ,16.6 ,16.6 ,16.6 ,16.9 ,16.7 ,0.15 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.6 ,20.4 ,16.5 ,16.5 ,16.6 ,16.8 ,16.6 ,16.5 ,16.2 ,24.0 ,19.0 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.48 ,25.0 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0012 ,1.60E+01,1.01E-01,3.30E-04,L2,15.55 ,-,0.503 ,0.016 ,17.8 ,17.7 ,,
2021/4/15 11:00,,,,16.5 ,16.3 ,16.3 ,16.0 ,16.6 ,16.6 ,16.5 ,16.8 ,16.7 ,0.22 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.5 ,20.3 ,16.4 ,16.4 ,16.5 ,16.8 ,16.5 ,16.4 ,16.1 ,24.0 ,18.9 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.47 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0012 ,1.59E+01,1.16E-01,3.30E-04,L2,15.48 ,-,0.503 ,0.016 ,16.6 ,16.4 ,,
2021/4/15 17:00,,,,16.5 ,16.3 ,16.3 ,16.0 ,16.6 ,16.6 ,16.5 ,16.8 ,16.7 ,0.17 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.5 ,20.3 ,16.4 ,16.4 ,16.5 ,16.8 ,16.5 ,16.4 ,16.1 ,24.0 ,18.9 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.48 ,25.1 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0013 ,1.61E+01,1.05E-01,3.30E-04,L2,15.53 ,-,0.503 ,0.016 ,16.8 ,16.7 ,,
2021/4/15 23:00,,,,16.5 ,16.3 ,16.3 ,16.0 ,16.6 ,16.6 ,16.5 ,16.8 ,16.7 ,0.18 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.5 ,20.3 ,16.4 ,16.4 ,16.6 ,16.8 ,16.5 ,16.4 ,16.1 ,24.0 ,18.9 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.48 ,24.9 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.4 ,,,,,0.0013 ,1.63E+01,1.56E-01,3.30E-04,L2,15.53 ,-,0.503 ,0.016 ,16.7 ,16.6 ,,
2021/4/16 5:00,,,,16.5 ,16.3 ,16.3 ,16.0 ,16.6 ,16.6 ,16.5 ,16.8 ,16.7 ,0.20 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.5 ,20.3 ,16.4 ,16.4 ,16.6 ,16.8 ,16.5 ,16.4 ,16.1 ,24.0 ,18.9 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.47 ,24.8 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.4 ,,,,,0.0012 ,1.56E+01,1.21E-01,3.20E-04,L2,15.55 ,-,0.503 ,0.016 ,16.2 ,16.1 ,,
2021/4/16 11:00,,,,16.5 ,16.3 ,16.3 ,16.0 ,16.6 ,16.6 ,16.5 ,16.9 ,16.7 ,0.22 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.5 ,20.3 ,16.4 ,16.5 ,16.6 ,16.8 ,16.6 ,16.5 ,16.1 ,24.0 ,18.9 ,19.5 ,16.6 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.48 ,25.1 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.4 ,,,,,0.0012 ,1.61E+01,1.24E-01,3.30E-04,L2,15.53 ,-,0.503 ,0.016 ,16.6 ,16.4 ,,
2021/4/16 17:00,,,,16.5 ,16.3 ,16.3 ,16.0 ,16.6 ,16.6 ,16.6 ,16.9 ,16.7 ,0.20 ,19.7 ,16.8 ,16.7 ,17.3 ,16.3 ,16.5 ,20.3 ,16.4 ,16.5 ,16.6 ,16.8 ,16.5 ,16.4 ,16.2 ,24.0 ,18.9 ,19.5 ,16.7 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.48 ,25.0 ,0.00 ,0.00 ,-,-,15.01,-,29,-,-,0.501 ,-,19.3 ,,,,,0.0014 ,1.58E+01,1.59E-01,3.20E-04,L2,15.51 ,-,0.503 ,0.016 ,17.8 ,17.7 ,,
2021/4/16 23:00,,,,16.5 ,16.3 ,16.3 ,16.1 ,16.6 ,16.6 ,16.6 ,16.9 ,16.7 ,0.22 ,19.8 ,16.8 ,16.7 ,17.3 ,16.3 ,16.6 ,20.3 ,16.5 ,16.5 ,16.6 ,16.8 ,16.6 ,16.5 ,16.2 ,24.1 ,18.9 ,19.5 ,16.7 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.48 ,25.0 ,0.00 ,0.00 ,-,-,15.01,-,29,-,-,0.502 ,-,19.3 ,,,,,0.0013 ,1.62E+01,1.13E-01,3.30E-04,L2,15.55 ,-,0.503 ,0.016 ,18.7 ,18.5 ,,
2021/4/17 5:00,,,,16.5 ,16.3 ,16.3 ,16.1 ,16.6 ,16.6 ,16.6 ,16.9 ,16.7 ,0.20 ,19.8 ,16.8 ,16.7 ,17.3 ,16.3 ,16.6 ,20.4 ,16.5 ,16.5 ,16.6 ,16.9 ,16.6 ,16.5 ,16.2 ,24.1 ,18.9 ,19.5 ,16.7 ,17.0 ,17.1 ,,16.2 ,16.1 ,4.48 ,25.1 ,0.00 ,0.00 ,-,-,15.01,-,29,-,-,0.502 ,-,19.2 ,,,,,0.0013 ,1.61E+01,1.13E-01,3.20E-04,L2,15.49 ,-,0.503 ,0.016 ,19.3 ,19.1 ,,
2021/4/17 11:00,,,,16.5 ,16.4 ,16.3 ,16.1 ,16.6 ,16.6 ,16.6 ,16.9 ,16.7 ,0.26 ,19.8 ,16.8 ,16.7 ,17.3 ,16.4 ,16.6 ,20.4 ,16.5 ,16.5 ,16.6 ,16.9 ,16.6 ,16.5 ,16.2 ,24.1 ,18.9 ,19.5 ,16.7 ,17.0 ,17.1 ,,16.2 ,16.1 ,4.48 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,29,-,-,0.501 ,-,19.3 ,,,,,0.0012 ,1.59E+01,1.66E-01,3.30E-04,L2,15.48 ,-,0.503 ,0.016 ,19.8 ,19.6 ,,
2021/4/17 17:00,,,,16.6 ,16.4 ,16.4 ,16.1 ,16.7 ,16.6 ,16.6 ,16.9 ,16.7 ,0.26 ,19.8 ,16.8 ,16.7 ,17.4 ,16.4 ,16.6 ,20.4 ,16.5 ,16.5 ,16.6 ,16.9 ,16.6 ,16.5 ,16.2 ,24.1 ,18.9 ,19.5 ,16.7 ,16.9 ,17.0 ,,16.2 ,16.1 ,4.48 ,25.3 ,0.00 ,0.00 ,-,-,15.02,-,29,-,-,0.502 ,-,19.3 ,,,,,0.0012 ,1.64E+01,1.11E-01,3.20E-04,L2,15.52 ,-,0.503 ,0.016 ,20.4 ,20.2 ,,
2021/4/17 23:00,,,,16.6 ,16.4 ,16.4 ,16.1 ,16.7 ,16.7 ,16.6 ,16.9 ,16.8 ,0.35 ,19.8 ,16.8 ,16.8 ,17.4 ,16.4 ,16.6 ,20.4 ,16.5 ,16.5 ,16.7 ,16.9 ,16.6 ,16.5 ,16.2 ,24.2 ,19.0 ,19.6 ,16.7 ,17.0 ,17.0 ,,16.2 ,16.1 ,4.48 ,25.2 ,0.00 ,0.00 ,-,-,15.02,-,29,-,-,0.502 ,-,19.4 ,,,,,0.0013 ,1.59E+01,1.36E-01,3.30E-04,L2,15.49 ,-,0.503 ,0.016 ,20.3 ,20.2 ,,
2021/4/18 5:00,,,,16.6 ,16.4 ,16.4 ,16.1 ,16.7 ,16.7 ,16.6 ,16.9 ,16.8 ,0.20 ,19.8 ,16.9 ,16.8 ,17.4 ,16.4 ,16.6 ,20.4 ,16.5 ,16.5 ,16.7 ,16.9 ,16.6 ,16.5 ,16.2 ,24.2 ,19.0 ,19.6 ,16.7 ,17.0 ,17.1 ,,16.2 ,16.1 ,4.89 ,25.3 ,0.00 ,0.00 ,-,-,15.02,-,29,-,-,0.502 ,-,19.0 ,,,,,0.0012 ,1.59E+01,1.07E-01,3.30E-04,L2,15.43 ,-,0.503 ,0.016 ,20.1 ,20.0 ,,
2021/4/18 11:00,,,,16.6 ,16.4 ,16.4 ,16.1 ,16.7 ,16.7 ,16.7 ,17.0 ,16.8 ,0.23 ,19.8 ,16.9 ,16.8 ,17.4 ,16.4 ,16.6 ,20.4 ,16.6 ,16.6 ,16.7 ,16.9 ,16.7 ,16.6 ,16.2 ,24.2 ,19.0 ,19.6 ,16.7 ,16.9 ,17.1 ,,16.2 ,16.1 ,4.89 ,25.5 ,0.00 ,0.00 ,-,-,15.01,-,29,-,-,0.501 ,-,19.0 ,,,,,0.0013 ,1.61E+01,1.10E-01,3.30E-04,L2,15.45 ,-,0.503 ,0.016 ,20.3 ,20.2 ,,
2021/4/18 17:00,,,,16.6 ,16.4 ,16.4 ,16.2 ,16.7 ,16.7 ,16.7 ,17.0 ,16.8 ,0.12 ,19.9 ,16.9 ,16.8 ,17.4 ,16.4 ,16.7 ,20.4 ,16.6 ,16.6 ,16.7 ,16.9 ,16.7 ,16.6 ,16.3 ,24.3 ,19.0 ,19.6 ,16.8 ,17.0 ,17.0 ,,16.2 ,16.1 ,4.89 ,25.5 ,0.00 ,0.00 ,-,-,15.02,-,29,-,-,0.502 ,-,18.8 ,,,,,0.0012 ,1.61E+01,1.42E-01,3.30E-04,L2,15.49 ,-,0.503 ,0.016 ,21.0 ,20.8 ,,
2021/4/18 23:00,,,,16.6 ,16.5 ,16.4 ,16.2 ,16.7 ,16.7 ,16.7 ,17.0 ,16.8 ,0.20 ,19.9 ,16.9 ,16.8 ,17.4 ,16.4 ,16.7 ,20.5 ,16.6 ,16.6 ,16.7 ,16.9 ,16.7 ,16.6 ,16.3 ,24.3 ,18.9 ,19.6 ,16.8 ,17.0 ,17.1 ,,16.2 ,16.1 ,4.79 ,25.2 ,0.00 ,0.00 ,-,-,15.02,-,29,-,-,0.502 ,-,19.0 ,,,,,0.0012 ,1.68E+01,1.08E-01,3.20E-04,L2,15.48 ,-,0.503 ,0.016 ,20.4 ,20.3 ,,
2021/4/19 5:00,,,,16.6 ,16.5 ,16.4 ,16.2 ,16.7 ,16.7 ,16.7 ,17.0 ,16.8 ,0.15 ,19.9 ,16.9 ,16.8 ,17.4 ,16.4 ,16.7 ,20.5 ,16.6 ,16.6 ,16.7 ,16.9 ,16.7 ,16.6 ,16.3 ,24.3 ,18.9 ,19.6 ,16.8 ,17.0 ,17.1 ,,16.2 ,16.1 ,4.79 ,25.3 ,0.00 ,0.00 ,-,-,15.02,-,29,-,-,0.502 ,-,19.0 ,,,,,0.0013 ,1.60E+01,1.27E-01,3.20E-04,L2,15.50 ,-,0.504 ,0.016 ,19.7 ,19.5 ,,
2021/4/19 11:00,,,,16.6 ,16.5 ,16.5 ,16.2 ,16.7 ,16.7 ,16.7 ,17.0 ,16.8 ,0.20 ,19.9 ,16.9 ,16.8 ,17.4 ,16.4 ,16.7 ,20.5 ,16.6 ,16.6 ,16.7 ,17.0 ,16.7 ,16.6 ,16.3 ,24.3 ,18.9 ,19.6 ,16.8 ,17.0 ,17.1 ,,16.2 ,16.2 ,4.79 ,25.5 ,0.00 ,0.00 ,-,-,15.01,-,29,-,-,0.501 ,-,19.1 ,,,,,0.0013 ,1.61E+01,1.33E-01,3.30E-04,L2,15.50 ,-,0.503 ,0.016 ,19.6 ,19.5 ,,
2021/4/19 17:00,,,,16.7 ,16.5 ,16.5 ,16.2 ,16.8 ,16.8 ,16.7 ,17.0 ,16.9 ,0.13 ,19.9 ,16.9 ,16.9 ,17.5 ,16.5 ,16.7 ,20.5 ,16.6 ,16.6 ,16.7 ,17.0 ,16.7 ,16.6 ,16.3 ,24.4 ,19.0 ,19.6 ,16.8 ,17.1 ,17.2 ,,16.2 ,16.1 ,4.79 ,25.7 ,0.00 ,0.00 ,-,-,15.08,-,29,-,-,0.507 ,-,18.9 ,,,,,0.0012 ,1.61E+01,8.36E-02,3.30E-04,L2,15.57 ,-,0.507 ,0.016 ,20.5 ,20.4 ,,
2021/4/19 23:00,,,,16.7 ,16.5 ,16.5 ,16.2 ,16.8 ,16.8 ,16.7 ,17.0 ,16.9 ,0.15 ,19.9 ,16.9 ,16.9 ,17.5 ,16.5 ,16.7 ,20.5 ,16.6 ,16.7 ,16.8 ,17.0 ,16.7 ,16.7 ,16.3 ,24.4 ,19.0 ,19.6 ,16.8 ,17.1 ,17.2 ,,16.3 ,16.2 ,4.79 ,25.5 ,0.00 ,0.00 ,-,-,15.09,-,29,-,-,0.508 ,-,19.0 ,,,,,0.0013 ,1.61E+01,1.07E-01,3.30E-04,L2,15.62 ,-,0.507 ,0.016 ,20.6 ,20.5 ,,
2021/4/20 5:00,,,,16.7 ,16.5 ,16.5 ,16.3 ,16.8 ,16.8 ,16.8 ,17.1 ,16.9 ,0.13 ,19.9 ,17.0 ,16.9 ,17.5 ,16.5 ,16.7 ,20.6 ,16.7 ,16.7 ,16.8 ,17.0 ,16.8 ,16.7 ,16.3 ,24.4 ,19.0 ,19.6 ,16.9 ,17.1 ,17.2 ,,16.3 ,16.2 ,4.79 ,25.4 ,0.00 ,0.00 ,-,-,15.09,-,29,-,-,0.508 ,-,19.0 ,,,,,0.0013 ,1.60E+01,1.07E-01,3.30E-04,L2,15.61 ,-,0.507 ,0.016 ,20.3 ,20.1 ,,
2021/4/20 11:00,,,,16.7 ,16.6 ,16.5 ,16.3 ,16.8 ,16.8 ,16.8 ,17.1 ,16.9 ,0.17 ,20.0 ,17.0 ,16.9 ,17.5 ,16.5 ,16.8 ,20.6 ,16.7 ,16.7 ,16.8 ,17.0 ,16.8 ,16.7 ,16.4 ,24.4 ,19.0 ,19.7 ,16.9 ,17.1 ,17.2 ,,16.3 ,16.2 ,4.78 ,26.0 ,0.00 ,0.00 ,-,-,15.08,-,29,-,-,0.507 ,-,19.1 ,,,,,0.0013 ,1.64E+01,1.13E-01,3.20E-04,L2,15.57 ,-,0.506 ,0.016 ,20.4 ,20.2 ,,
2021/4/20 17:00,,,,16.8 ,16.6 ,16.6 ,16.3 ,16.9 ,16.8 ,16.8 ,17.1 ,16.9 ,0.14 ,20.0 ,17.0 ,16.9 ,17.5 ,16.5 ,16.8 ,20.6 ,16.7 ,16.7 ,16.8 ,17.1 ,16.8 ,16.7 ,16.4 ,24.4 ,19.1 ,19.7 ,16.9 ,17.2 ,17.3 ,,16.3 ,16.2 ,4.79 ,26.1 ,0.00 ,0.00 ,-,-,15.08,-,29,-,-,0.507 ,-,18.9 ,,,,,0.0014 ,1.60E+01,1.16E-01,3.30E-04,L2,15.56 ,-,0.506 ,0.016 ,22.7 ,22.6 ,,
2021/4/20 23:00,,,,16.8 ,16.6 ,16.6 ,16.3 ,16.9 ,16.9 ,16.9 ,17.1 ,17.0 ,0.14 ,20.0 ,17.0 ,17.0 ,17.6 ,16.6 ,16.8 ,20.7 ,16.7 ,16.7 ,16.9 ,17.1 ,16.8 ,16.7 ,16.4 ,24.4 ,19.1 ,19.7 ,16.9 ,17.2 ,17.3 ,,16.3 ,16.2 ,4.79 ,26.1 ,0.00 ,0.00 ,-,-,15.08,-,29,-,-,0.507 ,-,19.0 ,,,,,0.0012 ,1.61E+01,1.27E-01,3.30E-04,L2,15.57 ,-,0.506 ,0.016 ,23.6 ,23.5 ,,
2021/4/21 5:00,,,,16.8 ,16.7 ,16.6 ,16.4 ,16.9 ,16.9 ,16.9 ,17.2 ,17.0 ,0.14 ,20.1 ,17.1 ,17.0 ,17.6 ,16.6 ,16.9 ,20.7 ,16.8 ,16.8 ,16.9 ,17.1 ,16.9 ,16.8 ,16.5 ,24.4 ,19.1 ,19.8 ,17.0 ,17.2 ,17.4 ,,16.3 ,16.2 ,4.79 ,25.8 ,0.00 ,0.00 ,-,-,15.08,-,29,-,-,0.507 ,-,19.0 ,,,,,0.0012 ,1.62E+01,1.27E-01,3.30E-04,L2,15.58 ,-,0.506 ,0.016 ,23.0 ,23.0 ,,
2021/4/21 11:00,,,,16.8 ,16.6 ,16.6 ,16.4 ,16.9 ,16.9 ,16.9 ,17.2 ,17.0 ,0.15 ,20.1 ,17.1 ,17.0 ,17.6 ,16.6 ,16.9 ,20.7 ,16.8 ,16.8 ,16.9 ,17.2 ,16.9 ,16.8 ,16.5 ,24.5 ,19.2 ,19.8 ,17.0 ,17.3 ,17.4 ,,16.3 ,16.2 ,4.69 ,26.0 ,-,0.00 ,-,-,15.08,-,29,-,-,0.507 ,-,19.0 ,,,,,0.0013 ,1.61E+01,1.01E-01,3.30E-04,L2,15.55 ,-,0.506 ,0.016 ,22.2 ,22.1 ,,
2021/4/21 17:00,,,,16.9 ,16.7 ,16.7 ,16.4 ,17.0 ,17.0 ,16.9 ,17.2 ,17.0 ,0.16 ,20.1 ,17.1 ,17.0 ,17.6 ,16.6 ,16.9 ,20.8 ,16.8 ,16.8 ,16.9 ,17.2 ,16.9 ,16.8 ,16.5 ,24.5 ,19.2 ,19.8 ,17.0 ,17.2 ,17.3 ,,16.3 ,16.2 ,4.69 ,25.9 ,0.00 ,0.00 ,-,-,15.08,-,29,-,-,0.507 ,-,19.0 ,,,,,0.0012 ,1.64E+01,1.01E-01,3.30E-04,L2,15.58 ,-,0.506 ,0.016 ,22.2 ,22.1 ,,
2021/4/21 23:00,,,,16.9 ,16.7 ,16.7 ,16.4 ,17.0 ,17.0 ,17.0 ,17.2 ,17.1 ,0.14 ,20.1 ,17.2 ,17.1 ,17.7 ,16.7 ,16.9 ,20.8 ,16.8 ,16.9 ,17.0 ,17.2 ,16.9 ,16.8 ,16.5 ,24.5 ,19.2 ,19.9 ,17.0 ,17.3 ,17.4 ,,16.3 ,16.2 ,4.68 ,25.7 ,0.00 ,0.00 ,-,-,15.08,-,29,-,-,0.507 ,-,19.0 ,,,,,0.0012 ,1.62E+01,9.81E-02,3.30E-04,L2,15.57 ,-,0.507 ,0.016 ,22.0 ,21.8 ,,
2021/4/22 5:00,,,,16.9 ,16.7 ,16.7 ,16.5 ,17.0 ,17.0 ,17.0 ,17.3 ,17.1 ,0.16 ,20.2 ,17.2 ,17.1 ,17.7 ,16.7 ,17.0 ,20.8 ,16.9 ,16.9 ,17.0 ,17.2 ,17.0 ,16.9 ,16.6 ,24.5 ,19.3 ,19.9 ,17.1 ,17.3 ,17.5 ,,16.3 ,16.2 ,4.69 ,25.4 ,0.00 ,0.00 ,-,-,15.09,-,29,-,-,0.507 ,-,19.1 ,,,,,0.0012 ,1.61E+01,1.10E-01,3.30E-04,L2,15.58 ,-,0.507 ,0.016 ,21.1 ,21.0 ,,
2021/4/22 11:00,,,,16.9 ,16.7 ,16.7 ,16.5 ,17.0 ,17.0 ,17.0 ,17.3 ,17.1 ,0.15 ,20.2 ,17.2 ,17.1 ,17.7 ,16.7 ,17.0 ,20.9 ,16.9 ,16.9 ,17.0 ,17.3 ,17.0 ,16.9 ,16.6 ,24.5 ,19.3 ,19.9 ,17.1 ,17.4 ,17.5 ,,16.3 ,16.2 ,4.68 ,25.7 ,0.00 ,0.00 ,-,-,15.07,-,28,-,-,0.506 ,-,19.0 ,,,,,0.0012 ,1.61E+01,1.01E-01,3.30E-04,L2,15.52 ,-,0.506 ,0.016 ,20.7 ,20.6 ,,
2021/4/22 17:00,,,,17.0 ,16.8 ,16.8 ,16.5 ,17.1 ,17.1 ,17.0 ,17.3 ,17.2 ,0.12 ,20.2 ,17.2 ,17.2 ,17.8 ,16.7 ,17.0 ,20.9 ,16.9 ,16.9 ,17.0 ,17.3 ,17.0 ,16.9 ,16.6 ,24.5 ,19.3 ,19.9 ,17.1 ,17.4 ,17.5 ,,16.3 ,16.2 ,4.69 ,25.3 ,0.00 ,0.00 ,-,-,15.08,-,28,-,-,0.507 ,-,18.9 ,,,,,0.0013 ,1.65E+01,9.16E-02,3.30E-04,L2,15.58 ,-,0.506 ,0.016 ,20.8 ,20.7 ,,
2021/4/22 23:00,,,,17.0 ,16.8 ,16.8 ,16.5 ,17.1 ,17.1 ,17.1 ,17.3 ,17.2 ,0.14 ,20.2 ,17.3 ,17.2 ,17.8 ,16.8 ,17.0 ,21.0 ,16.9 ,16.9 ,17.1 ,17.3 ,17.0 ,16.9 ,16.7 ,24.5 ,19.3 ,20.0 ,17.2 ,17.4 ,17.5 ,,16.3 ,16.2 ,4.58 ,25.0 ,0.00 ,0.00 ,-,-,15.09,-,28,-,-,0.507 ,-,19.0 ,,,,,0.0013 ,1.61E+01,9.34E-02,3.30E-04,L2,15.59 ,-,0.507 ,0.016 ,19.6 ,19.5 ,,
2021/4/23 5:00,,,,17.0 ,16.8 ,16.8 ,16.6 ,17.1 ,17.1 ,17.1 ,17.4 ,17.2 ,0.13 ,20.3 ,17.3 ,17.2 ,17.8 ,16.8 ,17.1 ,21.0 ,17.0 ,17.0 ,17.1 ,17.3 ,17.1 ,17.0 ,16.7 ,24.5 ,19.4 ,20.0 ,17.2 ,17.4 ,17.5 ,,16.4 ,16.2 ,4.58 ,24.8 ,0.00 ,0.00 ,-,-,15.08,-,28,-,-,0.507 ,-,19.1 ,,,,,0.0013 ,1.61E+01,9.09E-02,3.20E-04,L2,15.64 ,-,0.506 ,0.016 ,18.4 ,18.3 ,,
2021/4/23 11:00,,,,17.0 ,16.8 ,16.8 ,16.6 ,17.1 ,17.1 ,17.1 ,17.4 ,17.2 ,0.16 ,20.3 ,17.3 ,17.2 ,17.8 ,16.8 ,17.1 ,21.0 ,17.0 ,17.0 ,17.1 ,17.3 ,17.1 ,17.0 ,16.7 ,24.5 ,19.4 ,20.0 ,17.2 ,17.4 ,17.5 ,,16.3 ,16.2 ,4.58 ,24.8 ,0.00 ,0.00 ,-,-,15.08,-,28,-,-,0.507 ,-,19.1 ,,,,,0.0013 ,1.61E+01,9.50E-02,3.30E-04,L2,15.60 ,-,0.506 ,0.016 ,17.6 ,17.4 ,,
2021/4/23 17:00,,,,17.0 ,16.9 ,16.8 ,16.6 ,17.1 ,17.1 ,17.1 ,17.4 ,17.2 ,0.15 ,20.2 ,17.3 ,17.2 ,17.8 ,16.8 ,17.1 ,21.0 ,17.0 ,17.0 ,17.1 ,17.4 ,17.1 ,17.0 ,16.7 ,24.5 ,19.3 ,20.0 ,17.2 ,17.4 ,17.5 ,,16.3 ,16.2 ,4.48 ,24.6 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,19.1 ,,,,,0.0013 ,1.64E+01,1.07E-01,3.30E-04,L2,15.52 ,-,0.504 ,0.016 ,17.8 ,17.7 ,,
2021/4/23 23:00,,,,17.1 ,16.9 ,16.9 ,16.6 ,17.2 ,17.1 ,17.1 ,17.4 ,17.2 ,0.12 ,20.3 ,17.3 ,17.2 ,17.8 ,16.8 ,17.1 ,21.0 ,17.0 ,17.0 ,17.1 ,17.4 ,17.1 ,17.0 ,16.7 ,24.5 ,19.4 ,20.0 ,17.2 ,17.4 ,17.5 ,,16.4 ,16.3 ,4.48 ,24.2 ,0.00 ,0.00 ,-,-,15.06,-,28,-,-,0.505 ,-,19.1 ,,,,,0.0013 ,1.65E+01,1.07E-01,3.30E-04,L2,15.53 ,-,0.504 ,0.016 ,17.6 ,17.4 ,,
2021/4/24 5:00,,,,17.1 ,16.9 ,16.9 ,16.6 ,17.2 ,17.2 ,17.1 ,17.4 ,17.3 ,0.18 ,20.3 ,17.3 ,17.3 ,17.9 ,16.9 ,17.1 ,21.0 ,17.0 ,17.0 ,17.1 ,17.4 ,17.1 ,17.0 ,16.7 ,24.6 ,19.4 ,20.0 ,17.2 ,17.4 ,17.5 ,,16.4 ,16.3 ,4.47 ,24.0 ,0.00 ,0.00 ,-,-,15.06,-,28,-,-,0.505 ,-,19.2 ,,,,,0.0013 ,1.65E+01,1.03E-01,3.30E-04,L2,15.60 ,-,0.504 ,0.016 ,16.8 ,16.6 ,,
2021/4/24 11:00,,,,17.1 ,16.9 ,16.9 ,16.6 ,17.2 ,17.2 ,17.2 ,17.4 ,17.3 ,0.20 ,20.3 ,17.3 ,17.3 ,17.9 ,16.9 ,17.1 ,21.1 ,17.0 ,17.0 ,17.2 ,17.4 ,17.1 ,17.1 ,16.7 ,24.6 ,19.4 ,20.0 ,17.2 ,17.4 ,17.5 ,,16.4 ,16.3 ,4.48 ,24.1 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.2 ,,,,,0.0013 ,1.60E+01,9.32E-02,3.30E-04,L2,15.51 ,-,0.503 ,0.016 ,17.1 ,16.9 ,,
2021/4/24 17:00,,,,17.1 ,16.9 ,16.9 ,16.6 ,17.2 ,17.2 ,17.2 ,17.5 ,17.3 ,0.18 ,20.3 ,17.4 ,17.3 ,17.9 ,16.9 ,17.1 ,21.1 ,17.1 ,17.1 ,17.2 ,17.4 ,17.2 ,17.1 ,16.8 ,24.6 ,19.4 ,20.0 ,17.3 ,17.5 ,17.6 ,,16.4 ,16.3 ,4.47 ,23.9 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.1 ,,,,,0.0013 ,1.58E+01,1.15E-01,3.30E-04,L2,15.52 ,-,0.503 ,0.016 ,18.3 ,18.1 ,,
2021/4/24 23:00,,,,17.1 ,16.9 ,16.9 ,16.7 ,17.2 ,17.2 ,17.2 ,17.5 ,17.3 ,0.18 ,20.4 ,17.4 ,17.3 ,17.9 ,16.9 ,17.2 ,21.1 ,17.1 ,17.1 ,17.2 ,17.5 ,17.2 ,17.1 ,16.8 ,24.6 ,19.4 ,20.1 ,17.3 ,17.6 ,17.6 ,,16.4 ,16.3 ,4.48 ,23.9 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,19.1 ,,,,,0.0013 ,1.64E+01,1.36E-01,3.30E-04,L2,15.51 ,-,0.504 ,0.016 ,19.0 ,18.9 ,,
2021/4/25 5:00,,,,17.1 ,17.0 ,16.9 ,16.7 ,17.3 ,17.2 ,17.2 ,17.5 ,17.3 ,0.15 ,20.4 ,17.4 ,17.3 ,17.9 ,16.9 ,17.2 ,21.2 ,17.1 ,17.1 ,17.2 ,17.5 ,17.2 ,17.1 ,16.8 ,24.6 ,19.5 ,20.1 ,17.3 ,17.6 ,17.7 ,,16.4 ,16.3 ,4.48 ,23.8 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.505 ,-,19.0 ,,,,,0.0012 ,1.63E+01,9.35E-02,3.30E-04,L2,15.53 ,-,0.504 ,0.016 ,19.5 ,19.4 ,,
2021/4/25 11:00,,,,17.2 ,17.0 ,17.0 ,16.7 ,17.3 ,17.3 ,17.2 ,17.5 ,17.4 ,0.14 ,20.4 ,17.4 ,17.4 ,18.0 ,17.0 ,17.2 ,21.2 ,17.1 ,17.1 ,17.3 ,17.5 ,17.2 ,17.1 ,16.8 ,24.7 ,19.5 ,20.1 ,17.3 ,17.6 ,17.7 ,,16.4 ,16.3 ,4.48 ,24.1 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.0 ,,,,,0.0013 ,1.66E+01,9.54E-02,3.30E-04,L2,15.46 ,-,0.503 ,0.016 ,20.2 ,20.0 ,,
2021/4/25 17:00,,,,17.2 ,17.0 ,17.0 ,16.7 ,17.3 ,17.3 ,17.3 ,17.6 ,17.4 ,0.14 ,20.4 ,17.5 ,17.4 ,18.0 ,17.0 ,17.2 ,21.2 ,17.2 ,17.2 ,17.3 ,17.5 ,17.3 ,17.2 ,16.9 ,24.7 ,19.5 ,20.1 ,17.4 ,17.6 ,17.7 ,,16.4 ,16.3 ,4.48 ,24.0 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,18.9 ,,,,,0.0012 ,1.62E+01,9.63E-02,3.30E-04,L2,15.47 ,-,0.503 ,0.016 ,21.0 ,20.9 ,,
2021/4/25 23:00,,,,17.2 ,17.0 ,17.0 ,16.8 ,17.3 ,17.3 ,17.3 ,17.6 ,17.4 ,0.14 ,20.5 ,17.5 ,17.4 ,18.0 ,17.0 ,17.3 ,21.3 ,17.2 ,17.2 ,17.3 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.6 ,20.2 ,17.4 ,17.6 ,17.7 ,,16.4 ,16.3 ,4.37 ,23.7 ,0.00 ,0.00 ,-,-,15.06,-,28,-,-,0.505 ,-,19.0 ,,,,,0.0012 ,1.58E+01,9.26E-02,3.30E-04,L2,15.52 ,-,0.504 ,0.016 ,20.4 ,20.4 ,,
2021/4/26 5:00,,,,17.2 ,17.1 ,17.0 ,16.8 ,17.4 ,17.3 ,17.3 ,17.6 ,17.4 ,0.13 ,20.5 ,17.5 ,17.4 ,18.0 ,17.0 ,17.3 ,21.3 ,17.2 ,17.2 ,17.3 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.6 ,20.2 ,17.4 ,17.7 ,17.8 ,,16.4 ,16.3 ,4.37 ,23.5 ,0.00 ,0.00 ,-,-,15.06,-,28,-,-,0.505 ,-,19.0 ,,,,,0.0013 ,1.62E+01,9.35E-02,3.30E-04,L2,15.57 ,-,0.504 ,0.016 ,19.0 ,18.9 ,,
2021/4/26 11:00,,,,17.2 ,17.1 ,17.0 ,16.8 ,17.4 ,17.3 ,17.3 ,17.6 ,17.4 ,0.18 ,20.5 ,17.5 ,17.4 ,18.0 ,17.0 ,17.3 ,21.3 ,17.2 ,17.2 ,17.3 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.6 ,20.2 ,17.4 ,17.7 ,17.8 ,,16.4 ,16.3 ,4.38 ,23.5 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.1 ,,,,,0.0013 ,1.64E+01,1.26E-01,3.30E-04,L2,15.52 ,-,0.503 ,0.016 ,18.1 ,17.9 ,,
2021/4/26 17:00,,,,17.2 ,17.1 ,17.0 ,16.8 ,17.4 ,17.3 ,17.3 ,17.6 ,17.4 ,0.11 ,20.5 ,17.5 ,17.4 ,18.0 ,17.0 ,17.3 ,21.3 ,17.2 ,17.2 ,17.3 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.6 ,20.2 ,17.4 ,17.7 ,17.8 ,,16.4 ,16.3 ,4.38 ,23.4 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.505 ,-,18.9 ,,,,,0.0013 ,1.60E+01,1.03E-01,3.30E-04,L2,15.53 ,-,0.504 ,0.016 ,18.1 ,18.0 ,,
2021/4/26 23:00,,,,17.3 ,17.1 ,17.0 ,16.8 ,17.4 ,17.3 ,17.3 ,17.6 ,17.5 ,0.14 ,20.5 ,17.5 ,17.5 ,18.0 ,17.0 ,17.3 ,21.3 ,17.2 ,17.2 ,17.3 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.6 ,20.2 ,17.4 ,17.7 ,17.8 ,,16.4 ,16.3 ,4.37 ,23.2 ,0.00 ,0.00 ,-,-,15.06,-,28,-,-,0.505 ,-,19.1 ,,,,,0.0013 ,1.59E+01,1.10E-01,3.30E-04,L2,15.55 ,-,0.504 ,0.016 ,17.4 ,17.3 ,,
2021/4/27 5:00,,,,17.3 ,17.1 ,17.0 ,16.8 ,17.4 ,17.4 ,17.3 ,17.6 ,17.4 ,0.14 ,20.5 ,17.5 ,17.5 ,18.0 ,17.0 ,17.3 ,21.3 ,17.2 ,17.2 ,17.3 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.6 ,20.2 ,17.4 ,17.7 ,17.8 ,,16.4 ,16.3 ,4.26 ,23.0 ,0.00 ,0.00 ,-,-,15.06,-,28,-,-,0.505 ,-,19.1 ,,,,,0.0013 ,1.60E+01,1.07E-01,3.20E-04,L2,15.59 ,-,0.504 ,0.016 ,16.2 ,16.0 ,,
2021/4/27 11:00,,,,17.2 ,17.1 ,17.0 ,16.8 ,17.4 ,17.3 ,17.3 ,17.6 ,17.4 ,0.17 ,20.5 ,17.5 ,17.4 ,18.0 ,17.0 ,17.3 ,21.3 ,17.2 ,17.2 ,17.3 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.5 ,20.2 ,17.4 ,17.7 ,17.8 ,,16.4 ,16.3 ,4.37 ,23.0 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,19.2 ,,,,,0.0013 ,1.63E+01,9.40E-02,3.30E-04,L2,15.51 ,-,0.503 ,0.016 ,16.0 ,15.9 ,,
2021/4/27 17:00,,,,17.2 ,17.1 ,17.0 ,16.8 ,17.3 ,17.3 ,17.3 ,17.6 ,17.4 ,0.16 ,20.5 ,17.5 ,17.4 ,18.0 ,17.0 ,17.3 ,21.3 ,17.2 ,17.2 ,17.3 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.5 ,20.2 ,17.4 ,17.6 ,17.7 ,,16.5 ,16.4 ,4.38 ,22.7 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,19.1 ,,,,,0.0013 ,1.61E+01,9.40E-02,3.20E-04,L2,15.54 ,-,0.504 ,0.016 ,16.9 ,16.8 ,,
2021/4/27 23:00,,,,17.2 ,17.1 ,17.0 ,16.8 ,17.4 ,17.3 ,17.3 ,17.6 ,17.4 ,0.16 ,20.5 ,17.5 ,17.5 ,18.0 ,17.0 ,17.3 ,21.3 ,17.2 ,17.2 ,17.3 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.6 ,20.2 ,17.4 ,17.7 ,17.7 ,,16.5 ,16.4 ,4.27 ,22.6 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.505 ,-,19.1 ,,,,,0.0012 ,1.61E+01,1.24E-01,3.30E-04,L2,15.55 ,-,0.504 ,0.016 ,17.6 ,17.4 ,,
2021/4/28 5:00,,,,17.3 ,17.1 ,17.1 ,16.8 ,17.4 ,17.4 ,17.3 ,17.6 ,17.5 ,0.15 ,20.5 ,17.5 ,17.5 ,18.0 ,17.1 ,17.3 ,21.3 ,17.2 ,17.2 ,17.4 ,17.6 ,17.3 ,17.2 ,16.9 ,24.7 ,19.6 ,20.2 ,17.4 ,17.7 ,17.8 ,,16.5 ,16.4 ,4.28 ,22.5 ,0.00 ,0.00 ,-,-,15.06,-,28,-,-,0.505 ,-,19.1 ,,,,,0.0013 ,1.60E+01,1.05E-01,3.30E-04,L2,15.54 ,-,0.504 ,0.016 ,17.7 ,17.6 ,,
2021/4/28 11:00,,,,17.3 ,17.1 ,17.1 ,16.8 ,17.4 ,17.4 ,17.4 ,17.6 ,17.5 ,0.16 ,20.5 ,17.6 ,17.5 ,18.1 ,17.1 ,17.3 ,21.4 ,17.3 ,17.2 ,17.4 ,17.6 ,17.4 ,17.3 ,17.0 ,24.7 ,19.6 ,20.2 ,17.5 ,17.7 ,17.8 ,,16.5 ,16.4 ,4.27 ,22.7 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.1 ,,,,,0.0012 ,1.61E+01,1.35E-01,3.30E-04,L2,15.49 ,-,0.503 ,0.016 ,18.3 ,18.1 ,,
2021/4/28 17:00,,,,17.3 ,17.1 ,17.1 ,16.9 ,17.4 ,17.4 ,17.4 ,17.7 ,17.5 ,0.15 ,20.5 ,17.6 ,17.5 ,18.1 ,17.1 ,17.3 ,21.4 ,17.3 ,17.3 ,17.4 ,17.6 ,17.4 ,17.3 ,17.0 ,24.7 ,19.6 ,20.2 ,17.5 ,17.7 ,17.8 ,,16.5 ,16.4 ,4.38 ,22.8 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.0 ,,,,,0.0013 ,1.60E+01,1.44E-01,3.30E-04,L2,15.48 ,-,0.503 ,0.016 ,19.7 ,19.5 ,,
2021/4/28 23:00,,,,17.3 ,17.1 ,17.1 ,16.9 ,17.5 ,17.4 ,17.4 ,17.7 ,17.5 ,0.17 ,20.6 ,17.6 ,17.5 ,18.1 ,17.1 ,17.4 ,21.4 ,17.3 ,17.3 ,17.4 ,17.7 ,17.4 ,17.3 ,17.0 ,24.8 ,19.7 ,20.3 ,17.5 ,17.7 ,17.8 ,,16.5 ,16.4 ,4.28 ,22.9 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.0 ,,,,,0.0013 ,1.62E+01,1.59E-01,3.30E-04,L2,15.48 ,-,0.504 ,0.016 ,20.7 ,20.6 ,,
2021/4/29 5:00,,,,17.4 ,17.2 ,17.1 ,16.9 ,17.5 ,17.5 ,17.4 ,17.7 ,17.6 ,0.14 ,20.6 ,17.6 ,17.6 ,18.1 ,17.2 ,17.4 ,21.4 ,17.3 ,17.3 ,17.5 ,17.7 ,17.4 ,17.3 ,17.0 ,24.8 ,19.7 ,20.3 ,17.5 ,17.8 ,17.9 ,,16.5 ,16.4 ,4.27 ,22.9 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,18.9 ,,,,,0.0013 ,1.62E+01,1.65E-01,3.30E-04,L2,15.47 ,-,0.504 ,0.016 ,20.9 ,20.8 ,,
2021/4/29 11:00,,,,17.4 ,17.2 ,17.2 ,16.9 ,17.5 ,17.5 ,17.4 ,17.7 ,17.6 ,0.21 ,20.6 ,17.7 ,17.6 ,18.2 ,17.2 ,17.4 ,21.5 ,17.3 ,17.4 ,17.5 ,17.7 ,17.4 ,17.3 ,17.0 ,24.8 ,19.7 ,20.3 ,17.6 ,17.8 ,17.9 ,,16.5 ,16.4 ,4.48 ,23.0 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,19.1 ,,,,,0.0013 ,1.62E+01,9.94E-02,3.30E-04,L2,15.48 ,-,0.504 ,0.016 ,20.6 ,20.5 ,,
2021/4/29 17:00,,,,17.4 ,17.2 ,17.2 ,16.9 ,17.5 ,17.5 ,17.5 ,17.8 ,17.6 ,0.22 ,20.6 ,17.7 ,17.6 ,18.2 ,17.2 ,17.4 ,21.5 ,17.4 ,17.4 ,17.5 ,17.7 ,17.4 ,17.3 ,17.1 ,24.8 ,19.7 ,20.3 ,17.6 ,17.8 ,17.9 ,,16.5 ,16.4 ,4.58 ,22.9 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.505 ,-,19.1 ,,,,,0.0012 ,1.63E+01,1.04E-01,3.20E-04,L2,15.49 ,-,0.504 ,0.016 ,20.3 ,20.1 ,,
2021/4/29 23:00,,,,17.4 ,17.2 ,17.2 ,16.9 ,17.5 ,17.5 ,17.5 ,17.8 ,17.6 ,0.23 ,20.6 ,17.7 ,17.6 ,18.2 ,17.2 ,17.5 ,21.5 ,17.4 ,17.4 ,17.5 ,17.8 ,17.5 ,17.4 ,17.1 ,24.8 ,19.7 ,20.3 ,17.6 ,17.8 ,17.9 ,,16.5 ,16.4 ,4.37 ,23.1 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,19.0 ,,,,,0.0012 ,1.59E+01,9.78E-02,3.30E-04,L2,15.45 ,-,0.504 ,0.016 ,20.5 ,20.4 ,,
2021/4/30 5:00,,,,17.4 ,17.2 ,17.2 ,17.0 ,17.5 ,17.5 ,17.5 ,17.8 ,17.6 ,0.11 ,20.7 ,17.7 ,17.6 ,18.2 ,17.2 ,17.5 ,21.4 ,17.4 ,17.4 ,17.5 ,17.8 ,17.5 ,17.4 ,17.1 ,24.9 ,19.7 ,20.3 ,17.6 ,17.8 ,17.9 ,,16.5 ,16.4 ,4.48 ,23.0 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.505 ,-,18.6 ,,,,,0.0011 ,1.60E+01,8.52E-02,3.30E-04,L2,15.43 ,-,0.504 ,0.016 ,20.4 ,20.3 ,,
2021/4/30 11:00,,,,17.4 ,17.3 ,17.2 ,17.0 ,17.5 ,17.5 ,17.5 ,17.8 ,17.6 ,0.15 ,20.7 ,17.7 ,17.6 ,18.2 ,17.2 ,17.5 ,21.5 ,17.4 ,17.4 ,17.5 ,17.8 ,17.5 ,17.4 ,17.1 ,24.9 ,19.7 ,20.4 ,17.6 ,17.8 ,17.9 ,,16.5 ,16.4 ,4.17 ,23.3 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.59E+01,9.27E-02,3.30E-04,L2,15.45 ,-,0.503 ,0.016 ,21.0 ,20.8 ,,
2021/4/30 17:00,,,,17.4 ,17.2 ,17.2 ,17.0 ,17.6 ,17.5 ,17.5 ,17.8 ,17.6 ,0.17 ,20.7 ,17.7 ,17.6 ,18.2 ,17.2 ,17.5 ,21.5 ,17.4 ,17.4 ,17.5 ,17.8 ,17.5 ,17.4 ,17.1 ,24.9 ,19.7 ,20.4 ,17.6 ,17.8 ,17.9 ,,16.5 ,16.4 ,3.96 ,23.2 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.59E+01,8.61E-02,3.30E-04,L2,15.42 ,-,0.503 ,0.016 ,22.2 ,22.1 ,,
2021/4/30 23:00,,,,17.5 ,17.3 ,17.3 ,17.0 ,17.6 ,17.6 ,17.5 ,17.8 ,17.7 ,0.16 ,20.7 ,17.7 ,17.7 ,18.2 ,17.2 ,17.5 ,21.5 ,17.4 ,17.4 ,17.5 ,17.8 ,17.5 ,17.4 ,17.1 ,24.9 ,19.7 ,20.4 ,17.6 ,17.9 ,17.9 ,,16.5 ,16.4 ,3.96 ,23.3 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.65E+01,8.79E-02,3.30E-04,L2,15.46 ,-,0.504 ,0.016 ,22.2 ,22.0 ,,
2021/5/1 5:00,,,,17.5 ,17.3 ,17.3 ,17.0 ,17.6 ,17.6 ,17.6 ,17.8 ,17.7 ,0.14 ,20.7 ,17.7 ,17.7 ,18.3 ,17.3 ,17.5 ,21.6 ,17.4 ,17.4 ,17.6 ,17.8 ,17.5 ,17.4 ,17.1 ,25.0 ,19.8 ,20.4 ,17.7 ,17.9 ,18.0 ,,16.5 ,16.4 ,3.96 ,23.3 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.505 ,-,18.9 ,,,,,0.0012 ,1.59E+01,8.99E-02,3.20E-04,L2,15.49 ,-,0.504 ,0.016 ,21.7 ,21.6 ,,
2021/5/1 11:00,,,,17.5 ,17.3 ,17.3 ,17.0 ,17.6 ,17.6 ,17.6 ,17.8 ,17.7 ,0.19 ,20.8 ,17.8 ,17.7 ,18.3 ,17.3 ,17.5 ,21.7 ,17.5 ,17.5 ,17.6 ,17.8 ,17.6 ,17.5 ,17.2 ,25.0 ,19.8 ,20.4 ,17.7 ,17.9 ,18.0 ,,16.5 ,16.5 ,3.96 ,23.5 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.503 ,-,18.9 ,,,,,0.0012 ,1.64E+01,1.16E-01,3.30E-04,L2,15.43 ,-,0.503 ,0.016 ,21.5 ,21.4 ,,
2021/5/1 17:00,,,,17.5 ,17.3 ,17.3 ,17.1 ,17.6 ,17.6 ,17.6 ,17.9 ,17.7 ,0.20 ,20.8 ,17.8 ,17.7 ,18.3 ,17.3 ,17.6 ,21.7 ,17.5 ,17.5 ,17.6 ,17.9 ,17.6 ,17.5 ,17.2 ,25.0 ,19.8 ,20.4 ,17.7 ,17.9 ,18.0 ,,16.6 ,16.5 ,3.96 ,23.6 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,18.9 ,,,,,0.0013 ,1.60E+01,1.05E-01,3.30E-04,L2,15.43 ,-,0.504 ,0.016 ,21.8 ,21.7 ,,
2021/5/1 23:00,,,,17.5 ,17.4 ,17.3 ,17.1 ,17.7 ,17.7 ,17.6 ,17.9 ,17.7 ,0.17 ,20.9 ,17.8 ,17.7 ,18.3 ,17.3 ,17.6 ,21.7 ,17.5 ,17.5 ,17.6 ,17.9 ,17.6 ,17.5 ,17.2 ,25.0 ,19.8 ,20.4 ,17.7 ,18.0 ,18.1 ,,16.6 ,16.5 ,4.07 ,23.4 ,0.00 ,0.00 ,-,-,15.05,-,27,-,-,0.505 ,-,18.8 ,,,,,0.0013 ,1.59E+01,1.28E-01,3.30E-04,L2,15.47 ,-,0.504 ,0.016 ,21.7 ,21.6 ,,
2021/5/2 5:00,,,,17.6 ,17.4 ,17.4 ,17.1 ,17.7 ,17.7 ,17.6 ,17.9 ,17.8 ,0.11 ,20.9 ,17.8 ,17.8 ,18.3 ,17.3 ,17.6 ,21.7 ,17.5 ,17.5 ,17.6 ,17.9 ,17.6 ,17.5 ,17.2 ,25.0 ,19.8 ,20.5 ,17.7 ,18.0 ,18.1 ,,16.6 ,16.5 ,4.07 ,23.4 ,0.00 ,0.00 ,-,-,15.05,-,26,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.61E+01,1.17E-01,3.30E-04,L2,15.46 ,-,0.504 ,0.016 ,20.8 ,20.7 ,,
2021/5/2 11:00,,,,17.6 ,17.4 ,17.4 ,17.1 ,17.7 ,17.7 ,17.7 ,17.9 ,17.8 ,0.18 ,20.9 ,17.9 ,17.8 ,18.4 ,17.3 ,17.6 ,21.8 ,17.5 ,17.5 ,17.7 ,17.9 ,17.6 ,17.5 ,17.3 ,25.1 ,19.8 ,20.5 ,17.7 ,18.0 ,18.1 ,,16.6 ,16.5 ,4.06 ,23.5 ,0.00 ,0.00 ,-,-,15.04,-,25,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.61E+01,1.31E-01,3.30E-04,L2,15.43 ,-,0.504 ,0.016 ,20.3 ,20.2 ,,
2021/5/2 17:00,,,,17.6 ,17.4 ,17.4 ,17.1 ,17.7 ,17.7 ,17.7 ,18.0 ,17.8 ,0.14 ,20.9 ,17.9 ,17.8 ,18.4 ,17.3 ,17.6 ,21.8 ,17.6 ,17.6 ,17.7 ,17.9 ,17.6 ,17.5 ,17.3 ,25.1 ,19.8 ,20.5 ,17.8 ,18.0 ,18.1 ,,16.6 ,16.5 ,4.07 ,23.4 ,0.00 ,0.00 ,-,-,15.05,-,25,-,-,0.505 ,-,18.8 ,,,,,0.0012 ,1.60E+01,1.02E-01,3.30E-04,L2,15.46 ,-,0.504 ,0.016 ,20.2 ,20.1 ,,
2021/5/2 23:00,,,,17.6 ,17.4 ,17.4 ,17.2 ,17.7 ,17.7 ,17.7 ,18.0 ,17.8 ,0.12 ,20.9 ,17.9 ,17.8 ,18.4 ,17.4 ,17.7 ,21.8 ,17.6 ,17.6 ,17.7 ,18.0 ,17.7 ,17.6 ,17.3 ,25.2 ,19.8 ,20.5 ,17.8 ,18.0 ,18.1 ,,16.6 ,16.5 ,4.07 ,23.2 ,0.00 ,0.00 ,-,-,15.05,-,25,-,-,0.505 ,-,18.7 ,,,,,0.0012 ,1.60E+01,1.40E-01,3.20E-04,L2,15.51 ,-,0.504 ,0.016 ,19.8 ,19.7 ,,
2021/5/3 5:00,,,,17.6 ,17.5 ,17.4 ,17.2 ,17.7 ,17.7 ,17.7 ,18.0 ,17.8 ,0.12 ,21.0 ,17.9 ,17.8 ,18.4 ,17.4 ,17.7 ,21.8 ,17.6 ,17.6 ,17.7 ,18.0 ,17.7 ,17.6 ,17.3 ,25.2 ,19.8 ,20.5 ,17.8 ,18.0 ,18.1 ,,16.6 ,16.5 ,4.07 ,23.1 ,0.00 ,0.00 ,-,-,15.06,-,24,-,-,0.505 ,-,18.8 ,,,,,0.0013 ,1.60E+01,1.10E-01,3.30E-04,L2,15.49 ,-,0.504 ,0.016 ,19.0 ,18.9 ,,
2021/5/3 11:00,,,,17.6 ,17.5 ,17.4 ,17.2 ,17.7 ,17.7 ,17.7 ,18.0 ,17.8 ,0.15 ,21.0 ,17.9 ,17.8 ,18.4 ,17.4 ,17.7 ,21.7 ,17.6 ,17.6 ,17.7 ,18.0 ,17.7 ,17.6 ,17.3 ,25.2 ,19.9 ,20.5 ,17.8 ,18.0 ,18.1 ,,16.6 ,16.5 ,4.07 ,23.3 ,0.00 ,0.00 ,-,-,15.04,-,24,-,-,0.504 ,-,18.9 ,,,,,0.0012 ,1.64E+01,1.23E-01,3.20E-04,L2,15.46 ,-,0.504 ,0.016 ,19.1 ,19.0 ,,
2021/5/3 17:00,,,,17.7 ,17.5 ,17.5 ,17.2 ,17.8 ,17.7 ,17.7 ,18.0 ,17.9 ,0.15 ,21.0 ,17.9 ,17.8 ,18.4 ,17.4 ,17.7 ,21.7 ,17.6 ,17.6 ,17.7 ,18.0 ,17.7 ,17.6 ,17.3 ,25.2 ,19.9 ,20.5 ,17.8 ,18.0 ,18.1 ,,16.6 ,16.5 ,4.07 ,23.3 ,0.00 ,0.00 ,-,-,15.04,-,24,-,-,0.504 ,-,18.9 ,,,,,0.0013 ,1.62E+01,9.30E-02,3.30E-04,L2,15.46 ,-,0.504 ,0.016 ,20.0 ,19.9 ,,
2021/5/3 23:00,,,,17.7 ,17.5 ,17.5 ,17.2 ,17.8 ,17.8 ,17.7 ,18.0 ,17.9 ,0.14 ,21.0 ,17.9 ,17.9 ,18.4 ,17.4 ,17.7 ,21.9 ,17.6 ,17.6 ,17.7 ,18.0 ,17.7 ,17.6 ,17.3 ,25.2 ,19.9 ,20.6 ,17.8 ,18.0 ,18.1 ,,16.6 ,16.5 ,4.07 ,23.1 ,0.00 ,0.00 ,-,-,15.05,-,24,-,-,0.505 ,-,18.9 ,,,,,0.0011 ,1.65E+01,1.19E-01,3.30E-04,L2,15.51 ,-,0.504 ,0.016 ,20.2 ,20.1 ,,
2021/5/4 5:00,,,,17.7 ,17.5 ,17.5 ,17.2 ,17.8 ,17.8 ,17.8 ,18.0 ,17.9 ,0.12 ,21.0 ,17.9 ,17.9 ,18.5 ,17.4 ,17.7 ,21.9 ,17.6 ,17.6 ,17.8 ,18.0 ,17.7 ,17.6 ,17.4 ,25.2 ,19.9 ,20.6 ,17.8 ,18.1 ,18.1 ,,16.6 ,16.5 ,3.96 ,23.0 ,0.00 ,0.00 ,-,-,15.05,-,24,-,-,0.505 ,-,18.9 ,,,,,0.0013 ,1.59E+01,9.86E-02,3.30E-04,L2,15.52 ,-,0.504 ,0.016 ,20.0 ,19.9 ,,
2021/5/4 11:00,,,,17.7 ,17.5 ,17.5 ,17.2 ,17.8 ,17.8 ,17.8 ,18.1 ,17.9 ,0.16 ,21.0 ,18.0 ,17.9 ,18.5 ,17.4 ,17.7 ,21.9 ,17.7 ,17.7 ,17.8 ,18.0 ,17.7 ,17.7 ,17.4 ,25.2 ,20.0 ,20.6 ,17.9 ,18.1 ,18.2 ,,16.6 ,16.5 ,4.07 ,23.6 ,0.00 ,0.00 ,-,-,15.03,-,24,-,-,0.503 ,-,19.0 ,,,,,0.0013 ,1.63E+01,9.29E-02,3.30E-04,L2,15.44 ,-,0.503 ,0.016 ,20.7 ,20.6 ,,
2021/5/4 17:00,,,,17.7 ,17.5 ,17.5 ,17.3 ,17.8 ,17.8 ,17.8 ,18.1 ,17.9 ,0.14 ,21.1 ,18.0 ,17.9 ,18.5 ,17.4 ,17.7 ,21.9 ,17.7 ,17.7 ,17.8 ,18.0 ,17.8 ,17.7 ,17.4 ,25.2 ,20.0 ,20.6 ,17.9 ,18.1 ,18.2 ,,16.6 ,16.6 ,4.06 ,23.5 ,0.00 ,0.00 ,-,-,15.04,-,25,-,-,0.503 ,-,18.9 ,,,,,0.0012 ,1.58E+01,1.74E-01,3.30E-04,L2,15.45 ,-,0.503 ,0.016 ,22.1 ,22.0 ,,
2021/5/4 23:00,,,,17.7 ,17.6 ,17.5 ,17.3 ,17.9 ,17.8 ,17.8 ,18.1 ,17.9 ,0.15 ,21.1 ,18.0 ,17.9 ,18.5 ,17.5 ,17.8 ,21.9 ,17.7 ,17.7 ,17.8 ,18.1 ,17.8 ,17.7 ,17.4 ,25.2 ,20.0 ,20.6 ,17.9 ,18.1 ,18.2 ,,16.7 ,16.6 ,4.07 ,23.5 ,0.00 ,0.00 ,-,-,15.05,-,26,-,-,0.504 ,-,18.9 ,,,,,0.0012 ,1.63E+01,9.22E-02,3.30E-04,L2,15.51 ,-,0.504 ,0.016 ,22.5 ,22.3 ,,
2021/5/5 5:00,,,,17.8 ,17.6 ,17.6 ,17.3 ,17.9 ,17.9 ,17.8 ,18.1 ,18.0 ,0.16 ,21.1 ,18.0 ,17.9 ,18.5 ,17.5 ,17.8 ,21.9 ,17.7 ,17.7 ,17.8 ,18.1 ,17.8 ,17.7 ,17.4 ,25.2 ,20.1 ,20.7 ,17.9 ,18.1 ,18.3 ,,16.7 ,16.6 ,3.97 ,23.4 ,0.00 ,0.00 ,-,-,15.05,-,26,-,-,0.504 ,-,19.0 ,,,,,0.0012 ,1.62E+01,9.12E-02,3.30E-04,L2,15.44 ,-,0.504 ,0.016 ,22.0 ,21.9 ,,
2021/5/5 11:00,,,,17.8 ,17.6 ,17.6 ,17.3 ,17.9 ,17.9 ,17.9 ,18.1 ,18.0 ,0.16 ,21.1 ,18.1 ,18.0 ,18.6 ,17.5 ,17.8 ,22.0 ,17.7 ,17.7 ,17.9 ,18.1 ,17.8 ,17.7 ,17.5 ,25.2 ,20.1 ,20.7 ,18.0 ,18.2 ,18.3 ,,16.7 ,16.6 ,3.96 ,23.6 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,18.9 ,,,,,0.0014 ,1.64E+01,9.42E-02,3.30E-04,L2,15.46 ,-,0.503 ,0.016 ,21.8 ,21.7 ,,
2021/5/5 17:00,,,,17.8 ,17.6 ,17.6 ,17.3 ,17.9 ,17.9 ,17.9 ,18.1 ,18.0 ,0.14 ,21.1 ,18.1 ,18.0 ,18.6 ,17.5 ,17.8 ,22.0 ,17.8 ,17.8 ,17.9 ,18.1 ,17.9 ,17.8 ,17.5 ,25.2 ,20.1 ,20.7 ,18.0 ,18.3 ,18.3 ,,16.7 ,16.6 ,4.07 ,23.8 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.57E+01,1.05E-01,3.30E-04,L2,15.48 ,-,0.504 ,0.016 ,22.7 ,22.6 ,,
2021/5/5 23:00,,,,17.8 ,17.6 ,17.6 ,17.4 ,17.9 ,17.9 ,17.9 ,18.2 ,18.0 ,0.13 ,21.2 ,18.1 ,18.0 ,18.6 ,17.6 ,17.9 ,22.0 ,17.8 ,17.8 ,17.9 ,18.2 ,17.9 ,17.8 ,17.5 ,25.3 ,20.1 ,20.7 ,18.0 ,18.3 ,18.4 ,,16.7 ,16.6 ,3.96 ,23.9 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,18.9 ,,,,,0.0012 ,1.64E+01,1.16E-01,3.30E-04,L2,15.46 ,-,0.504 ,0.016 ,22.6 ,22.5 ,,
2021/5/6 5:00,,,,17.9 ,17.7 ,17.7 ,17.4 ,18.0 ,18.0 ,17.9 ,18.2 ,18.1 ,0.12 ,21.2 ,18.1 ,18.1 ,18.7 ,17.6 ,17.9 ,22.2 ,17.8 ,17.8 ,17.9 ,18.2 ,17.9 ,17.8 ,17.6 ,25.2 ,20.2 ,20.8 ,18.0 ,18.3 ,18.4 ,,16.7 ,16.6 ,3.96 ,23.9 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.61E+01,1.02E-01,3.30E-04,L2,15.47 ,-,0.504 ,0.016 ,22.8 ,22.7 ,,
2021/5/6 11:00,,,,17.9 ,17.7 ,17.7 ,17.4 ,18.0 ,18.0 ,18.0 ,18.2 ,18.1 ,0.15 ,21.2 ,18.2 ,18.1 ,18.7 ,17.6 ,17.9 ,22.2 ,17.9 ,17.9 ,18.0 ,18.3 ,18.0 ,17.9 ,17.6 ,25.3 ,20.2 ,20.8 ,18.1 ,18.3 ,18.4 ,,16.7 ,16.6 ,4.07 ,24.1 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,18.9 ,,,,,0.0012 ,1.57E+01,8.46E-02,3.30E-04,L2,15.40 ,-,0.503 ,0.016 ,22.8 ,22.7 ,,
2021/5/6 17:00,,,,17.9 ,17.7 ,17.7 ,17.5 ,18.0 ,18.0 ,18.0 ,18.3 ,18.1 ,0.16 ,21.3 ,18.2 ,18.1 ,18.7 ,17.7 ,18.0 ,22.2 ,17.9 ,17.9 ,18.0 ,18.3 ,18.0 ,17.9 ,17.6 ,25.3 ,20.2 ,20.8 ,18.1 ,18.4 ,18.5 ,,16.7 ,16.6 ,4.07 ,24.2 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,18.9 ,,,,,0.0013 ,1.60E+01,9.36E-02,3.30E-04,L2,15.44 ,-,0.503 ,0.016 ,23.2 ,23.1 ,,
2021/5/6 23:00,,,,17.9 ,17.8 ,17.7 ,17.5 ,18.1 ,18.0 ,18.0 ,18.3 ,18.1 ,0.15 ,21.3 ,18.2 ,18.1 ,18.7 ,17.7 ,18.0 ,22.3 ,17.9 ,17.9 ,18.0 ,18.3 ,18.0 ,17.9 ,17.6 ,25.3 ,20.2 ,20.8 ,18.1 ,18.4 ,18.5 ,,16.7 ,16.6 ,3.96 ,24.1 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,18.9 ,,,,,0.0013 ,1.61E+01,8.87E-02,3.30E-04,L2,15.45 ,-,0.504 ,0.016 ,23.1 ,23.0 ,,
2021/5/7 5:00,,,,18.0 ,17.8 ,17.8 ,17.5 ,18.1 ,18.1 ,18.0 ,18.3 ,18.2 ,0.14 ,21.3 ,18.3 ,18.2 ,18.7 ,17.7 ,18.0 ,22.3 ,17.9 ,17.9 ,18.1 ,18.3 ,18.0 ,17.9 ,17.7 ,25.4 ,20.2 ,20.9 ,18.1 ,18.4 ,18.5 ,,16.7 ,16.6 ,3.97 ,24.2 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,18.9 ,,,,,0.0012 ,1.66E+01,9.94E-02,3.30E-04,L2,15.48 ,-,0.504 ,0.016 ,22.8 ,22.7 ,,
2021/5/7 11:00,,,,18.0 ,17.8 ,17.8 ,17.5 ,18.1 ,18.1 ,18.1 ,18.3 ,18.2 ,0.19 ,21.3 ,18.3 ,18.2 ,18.8 ,17.7 ,18.0 ,22.3 ,18.0 ,18.0 ,18.1 ,18.3 ,18.0 ,17.9 ,17.7 ,25.4 ,20.3 ,20.9 ,18.2 ,18.4 ,18.5 ,,16.8 ,16.7 ,3.97 ,24.4 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.0 ,,,,,0.0013 ,1.61E+01,9.77E-02,3.30E-04,L2,15.42 ,-,0.503 ,0.016 ,22.7 ,22.6 ,,
2021/5/7 17:00,,,,18.0 ,17.8 ,17.8 ,17.6 ,18.1 ,18.1 ,18.1 ,18.4 ,18.2 ,0.23 ,21.4 ,18.3 ,18.2 ,18.8 ,17.8 ,18.1 ,22.3 ,18.0 ,18.0 ,18.1 ,18.4 ,18.1 ,18.0 ,17.7 ,25.5 ,20.3 ,20.9 ,18.2 ,18.5 ,18.6 ,,16.8 ,16.6 ,3.96 ,24.4 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,18.9 ,,,,,0.0012 ,1.60E+01,1.05E-01,3.30E-04,L1,15.41 ,-,0.504 ,0.016 ,22.9 ,22.8 ,,
2021/5/7 23:00,,,,18.1 ,17.9 ,17.9 ,17.6 ,18.2 ,18.1 ,18.1 ,18.4 ,18.3 ,0.22 ,21.4 ,18.3 ,18.3 ,18.8 ,17.8 ,18.1 ,22.4 ,18.0 ,18.0 ,18.1 ,18.4 ,18.1 ,18.0 ,17.7 ,25.5 ,20.3 ,21.0 ,18.2 ,18.5 ,18.6 ,,16.8 ,16.7 ,3.97 ,24.4 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,18.9 ,,,,,0.0012 ,1.61E+01,9.49E-02,3.30E-04,L1,15.44 ,-,0.504 ,0.016 ,22.9 ,22.8 ,,
2021/5/8 5:00,,,,18.1 ,17.9 ,17.9 ,17.6 ,18.2 ,18.2 ,18.2 ,18.4 ,18.3 ,0.15 ,21.5 ,18.4 ,18.3 ,18.9 ,17.8 ,18.1 ,22.4 ,18.1 ,18.0 ,18.2 ,18.4 ,18.1 ,18.0 ,17.8 ,25.6 ,20.4 ,21.0 ,18.3 ,18.5 ,18.6 ,,16.8 ,16.7 ,3.96 ,24.3 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,18.8 ,,,,,0.0012 ,1.60E+01,1.00E-01,3.30E-04,L1,15.45 ,-,0.504 ,0.016 ,22.8 ,22.6 ,,
2021/5/8 11:00,,,,18.1 ,18.0 ,17.9 ,17.7 ,18.3 ,18.2 ,18.2 ,18.5 ,18.3 ,0.18 ,21.5 ,18.4 ,18.3 ,18.9 ,17.9 ,18.2 ,22.4 ,18.1 ,18.1 ,18.2 ,18.5 ,18.2 ,18.1 ,17.8 ,25.6 ,20.4 ,21.1 ,18.3 ,18.6 ,18.7 ,,16.8 ,16.7 ,3.96 ,24.7 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,18.8 ,,,,,0.0013 ,1.64E+01,9.19E-02,3.30E-04,L1,15.40 ,-,0.503 ,0.016 ,23.7 ,23.6 ,,
2021/5/8 17:00,,,,18.2 ,18.0 ,18.0 ,17.7 ,18.3 ,18.3 ,18.2 ,18.5 ,18.4 ,0.17 ,21.6 ,18.4 ,18.4 ,18.9 ,17.9 ,18.2 ,22.5 ,18.1 ,18.1 ,18.2 ,18.5 ,18.2 ,18.1 ,17.8 ,25.7 ,20.5 ,21.1 ,18.3 ,18.7 ,18.7 ,,16.8 ,16.7 ,3.97 ,24.7 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,18.7 ,,,,,0.0012 ,1.60E+01,9.23E-02,3.30E-04,L1,15.38 ,-,0.503 ,0.016 ,25.0 ,24.9 ,,
2021/5/8 23:00,,,,18.2 ,18.0 ,18.0 ,17.7 ,18.3 ,18.3 ,18.3 ,18.6 ,18.4 ,0.21 ,21.6 ,18.5 ,18.4 ,19.0 ,17.9 ,18.2 ,22.5 ,18.2 ,18.2 ,18.3 ,18.5 ,18.3 ,18.2 ,17.9 ,25.8 ,20.5 ,21.2 ,18.4 ,18.7 ,18.8 ,,16.8 ,16.7 ,3.96 ,25.0 ,0.00 ,0.00 ,-,-,15.04,-,27,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.61E+01,9.81E-02,3.30E-04,L1,15.41 ,-,0.504 ,0.016 ,24.8 ,24.7 ,,
2021/5/9 5:00,,,,18.3 ,18.1 ,18.1 ,17.8 ,18.4 ,18.3 ,18.3 ,18.9 ,18.5 ,0.13 ,21.7 ,18.5 ,18.4 ,19.0 ,18.0 ,18.3 ,22.5 ,18.2 ,18.2 ,18.3 ,18.6 ,18.3 ,18.2 ,17.9 ,25.8 ,20.5 ,21.2 ,18.4 ,18.7 ,18.8 ,,16.8 ,16.7 ,3.96 ,24.9 ,0.00 ,0.00 ,-,-,15.05,-,27,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.64E+01,1.00E-01,3.30E-04,L1,15.41 ,-,0.504 ,0.016 ,24.2 ,24.1 ,,
2021/5/9 11:00,,,,18.3 ,18.1 ,18.1 ,17.8 ,18.4 ,18.4 ,18.4 ,18.8 ,18.5 ,0.17 ,21.7 ,18.5 ,18.5 ,19.0 ,18.0 ,18.3 ,22.6 ,18.2 ,18.2 ,18.3 ,18.6 ,18.3 ,18.2 ,17.9 ,25.9 ,20.6 ,21.3 ,18.4 ,18.8 ,18.8 ,,16.8 ,16.7 ,3.96 ,25.1 ,0.00 ,0.00 ,-,-,15.03,-,27,-,-,0.503 ,-,18.7 ,,,,,0.0013 ,1.61E+01,9.60E-02,3.30E-04,L1,15.36 ,-,0.503 ,0.016 ,23.8 ,23.7 ,,
2021/5/9 17:00,,,,18.3 ,18.1 ,18.1 ,17.9 ,18.4 ,18.4 ,18.4 ,18.8 ,18.5 ,0.14 ,21.8 ,18.6 ,18.5 ,19.1 ,18.0 ,18.4 ,22.6 ,18.3 ,18.3 ,18.4 ,18.7 ,18.4 ,18.3 ,18.0 ,26.0 ,20.6 ,21.3 ,18.5 ,18.8 ,18.9 ,,16.8 ,16.7 ,3.97 ,25.2 ,0.00 ,0.00 ,-,-,15.03,-,27,-,-,0.503 ,-,18.7 ,,,,,0.0012 ,1.61E+01,9.81E-02,3.30E-04,L1,15.37 ,-,0.503 ,0.016 ,24.1 ,24.0 ,,
2021/5/9 23:00,,,,18.4 ,18.2 ,18.2 ,17.9 ,18.5 ,18.5 ,18.4 ,18.8 ,18.6 ,0.17 ,21.8 ,18.6 ,18.5 ,19.1 ,18.1 ,18.4 ,22.7 ,18.3 ,18.3 ,18.4 ,18.7 ,18.4 ,18.3 ,18.0 ,26.0 ,20.7 ,21.3 ,18.5 ,18.8 ,18.9 ,,16.8 ,16.8 ,3.96 ,25.2 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.63E+01,1.26E-01,3.30E-04,L1,15.38 ,-,0.504 ,0.016 ,24.4 ,24.3 ,,
2021/5/10 5:00,,,,18.4 ,18.2 ,18.2 ,17.9 ,18.5 ,18.5 ,18.5 ,18.9 ,18.6 ,0.15 ,21.8 ,18.6 ,18.6 ,19.1 ,18.1 ,18.4 ,22.7 ,18.3 ,18.3 ,18.4 ,18.7 ,18.4 ,18.3 ,18.0 ,26.0 ,20.7 ,21.4 ,18.6 ,18.8 ,19.0 ,,16.9 ,16.8 ,3.96 ,25.1 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.63E+01,9.80E-02,3.30E-04,L1,15.43 ,-,0.504 ,0.016 ,23.7 ,23.6 ,,
2021/5/10 11:00,,,,18.4 ,18.2 ,18.2 ,18.0 ,18.5 ,18.5 ,18.5 ,18.9 ,18.6 ,0.58 ,21.9 ,18.7 ,18.6 ,19.2 ,18.1 ,18.4 ,22.7 ,18.4 ,18.4 ,18.5 ,18.8 ,18.5 ,18.4 ,18.1 ,26.1 ,20.7 ,21.4 ,18.6 ,18.9 ,19.0 ,,16.9 ,16.8 ,3.96 ,25.4 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0011 ,1.61E+01,1.03E-01,3.30E-04,L2,15.40 ,-,0.503 ,0.017 ,23.8 ,23.7 ,,
2021/5/10 17:00,,,,18.5 ,18.3 ,18.3 ,18.0 ,18.6 ,18.6 ,18.5 ,18.9 ,18.7 ,0.99 ,21.9 ,18.7 ,18.6 ,19.2 ,18.2 ,18.5 ,22.7 ,18.4 ,18.4 ,18.5 ,18.8 ,18.5 ,18.4 ,18.1 ,26.2 ,20.7 ,21.4 ,18.6 ,18.9 ,19.0 ,,16.9 ,16.8 ,3.97 ,25.3 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.503 ,-,20.5 ,,,,,0.0012 ,1.61E+01,8.94E-02,3.30E-04,L2,15.37 ,-,0.503 ,0.017 ,24.8 ,24.7 ,,
2021/5/10 23:00,,,,18.5 ,18.3 ,18.3 ,18.1 ,18.6 ,18.6 ,18.6 ,18.9 ,18.7 ,0.95 ,22.0 ,18.7 ,18.7 ,19.2 ,18.2 ,18.5 ,22.8 ,18.4 ,18.5 ,18.6 ,18.8 ,18.5 ,18.4 ,18.1 ,26.2 ,20.8 ,21.5 ,18.7 ,19.0 ,19.0 ,,16.9 ,16.8 ,3.96 ,25.5 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,20.4 ,,,,,0.0012 ,1.61E+01,8.79E-02,3.40E-04,L2,15.39 ,-,0.504 ,0.017 ,24.8 ,24.6 ,,
2021/5/11 5:00,,,,18.5 ,18.3 ,18.3 ,18.1 ,18.6 ,18.6 ,18.6 ,19.0 ,18.7 ,1.06 ,22.0 ,18.8 ,18.7 ,19.3 ,18.2 ,18.6 ,22.8 ,18.4 ,18.5 ,18.6 ,18.9 ,18.6 ,18.5 ,18.2 ,26.3 ,20.8 ,21.5 ,18.7 ,19.0 ,19.1 ,,16.9 ,16.8 ,3.86 ,25.3 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,20.7 ,,,,,0.0012 ,1.60E+01,9.70E-02,3.40E-04,L2,15.44 ,-,0.504 ,0.017 ,24.1 ,24.0 ,,
2021/5/11 11:00,,,,18.5 ,18.4 ,18.4 ,18.1 ,18.6 ,18.6 ,18.6 ,19.0 ,18.8 ,1.04 ,22.0 ,18.8 ,18.7 ,19.3 ,18.2 ,18.6 ,22.9 ,18.5 ,18.5 ,18.6 ,18.9 ,18.6 ,18.5 ,18.2 ,26.2 ,20.8 ,21.5 ,18.7 ,19.0 ,19.1 ,,16.9 ,16.8 ,3.86 ,25.6 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,20.6 ,,,,,0.0012 ,1.62E+01,9.32E-02,3.30E-04,L2,15.38 ,-,0.503 ,0.017 ,23.4 ,23.3 ,,
2021/5/11 17:00,,,,18.6 ,18.4 ,18.4 ,18.1 ,18.7 ,18.7 ,18.6 ,19.0 ,18.8 ,1.07 ,22.0 ,18.8 ,18.7 ,19.3 ,18.3 ,18.6 ,22.9 ,18.5 ,18.5 ,18.6 ,18.9 ,18.6 ,18.5 ,18.2 ,26.2 ,20.8 ,21.5 ,18.7 ,19.0 ,19.1 ,,16.9 ,16.8 ,4.28 ,25.5 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,20.6 ,,,,,0.0012 ,1.61E+01,9.66E-02,3.30E-04,L2,15.41 ,-,0.504 ,0.017 ,23.3 ,23.2 ,,
2021/5/11 23:00,,,,18.6 ,18.4 ,18.4 ,18.1 ,18.7 ,18.7 ,18.7 ,19.0 ,18.8 ,0.84 ,22.1 ,18.8 ,18.8 ,19.3 ,18.3 ,18.6 ,22.9 ,18.5 ,18.5 ,18.6 ,18.9 ,18.6 ,18.5 ,18.2 ,26.3 ,20.9 ,21.6 ,18.8 ,19.0 ,19.1 ,,16.9 ,16.8 ,4.27 ,25.3 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,20.3 ,,,,,0.0012 ,1.58E+01,8.35E-02,3.30E-04,L2,15.44 ,-,0.504 ,0.017 ,23.0 ,22.9 ,,
2021/5/12 5:00,,,,18.6 ,18.4 ,18.4 ,18.2 ,18.7 ,18.7 ,18.7 ,19.0 ,18.8 ,0.85 ,22.1 ,18.9 ,18.8 ,19.4 ,18.3 ,18.6 ,23.0 ,18.6 ,18.6 ,18.7 ,19.0 ,18.7 ,18.6 ,18.3 ,26.3 ,20.9 ,21.6 ,18.8 ,19.0 ,19.1 ,,16.9 ,16.8 ,4.27 ,25.2 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.505 ,-,20.3 ,,,,,0.0013 ,1.61E+01,9.51E-02,3.30E-04,L2,15.47 ,-,0.504 ,0.017 ,22.0 ,21.9 ,,
2021/5/12 11:00,,,,18.6 ,18.5 ,18.5 ,18.2 ,18.8 ,18.7 ,18.7 ,19.0 ,18.9 ,0.99 ,22.1 ,18.9 ,18.8 ,19.4 ,18.4 ,18.7 ,23.0 ,18.6 ,18.6 ,18.7 ,19.0 ,18.7 ,18.6 ,18.3 ,26.3 ,20.9 ,21.6 ,18.8 ,19.1 ,19.2 ,,16.9 ,16.8 ,4.27 ,25.5 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,20.6 ,,,,,0.0013 ,1.59E+01,8.98E-02,3.30E-04,L2,15.42 ,-,0.503 ,0.017 ,21.4 ,21.3 ,,
2021/5/12 17:00,,,,18.7 ,18.5 ,18.5 ,18.2 ,18.8 ,18.8 ,18.8 ,19.1 ,18.9 ,1.09 ,22.2 ,18.9 ,18.9 ,19.5 ,18.4 ,18.7 ,23.0 ,18.6 ,18.6 ,18.7 ,19.0 ,18.7 ,18.6 ,18.3 ,26.3 ,21.0 ,21.6 ,18.8 ,19.1 ,19.2 ,,17.0 ,16.8 ,4.27 ,25.3 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,20.8 ,,,,,0.0012 ,1.61E+01,9.97E-02,3.30E-04,L2,15.44 ,-,0.504 ,0.017 ,21.8 ,21.7 ,,
2021/5/12 23:00,,,,18.7 ,18.5 ,18.5 ,18.2 ,18.8 ,18.8 ,18.8 ,19.1 ,18.9 ,1.09 ,22.2 ,19.0 ,18.9 ,19.5 ,18.4 ,18.7 ,23.1 ,18.7 ,18.7 ,18.8 ,19.1 ,18.8 ,18.7 ,18.4 ,26.4 ,21.0 ,21.7 ,18.9 ,19.1 ,19.2 ,,17.0 ,16.9 ,4.28 ,25.2 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,20.8 ,,,,,0.0012 ,1.61E+01,9.89E-02,3.30E-04,L2,15.46 ,-,0.504 ,0.017 ,21.8 ,21.7 ,,
2021/5/13 5:00,,,,18.7 ,18.6 ,18.6 ,18.3 ,18.9 ,18.8 ,18.8 ,19.1 ,19.0 ,1.14 ,22.2 ,19.0 ,18.9 ,19.5 ,18.5 ,18.8 ,23.1 ,18.7 ,18.7 ,18.8 ,19.1 ,18.8 ,18.7 ,18.4 ,26.4 ,21.1 ,21.7 ,18.9 ,19.2 ,19.3 ,,17.0 ,16.9 ,4.17 ,25.2 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,20.9 ,,,,,0.0012 ,1.64E+01,8.91E-02,3.30E-04,L2,15.45 ,-,0.504 ,0.017 ,21.6 ,21.5 ,,
2021/5/13 11:00,,,,18.7 ,18.6 ,18.6 ,18.3 ,18.9 ,18.9 ,18.9 ,19.2 ,19.0 ,1.21 ,22.3 ,19.0 ,19.0 ,19.5 ,18.5 ,18.8 ,23.1 ,18.7 ,18.7 ,18.8 ,19.1 ,18.8 ,18.7 ,18.4 ,26.4 ,21.1 ,21.8 ,18.9 ,19.3 ,19.4 ,,17.0 ,16.9 ,4.17 ,25.3 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,21.0 ,,,,,0.0012 ,1.65E+01,8.36E-02,3.30E-04,L2,15.42 ,-,0.504 ,0.017 ,22.1 ,22.0 ,,
2021/5/13 17:00,,,,18.8 ,18.6 ,18.6 ,18.4 ,19.0 ,18.9 ,18.9 ,19.2 ,19.0 ,1.27 ,22.3 ,19.1 ,19.0 ,19.7 ,18.6 ,18.9 ,23.2 ,18.8 ,18.8 ,18.9 ,19.2 ,18.9 ,18.8 ,18.5 ,26.5 ,21.1 ,21.8 ,19.0 ,19.3 ,19.4 ,,17.0 ,16.9 ,4.17 ,25.4 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,21.0 ,,,,,0.0013 ,1.59E+01,9.30E-02,3.30E-04,L2,15.42 ,-,0.504 ,0.017 ,22.9 ,22.8 ,,
2021/5/13 23:00,,,,18.9 ,18.7 ,18.7 ,18.4 ,19.0 ,19.0 ,18.9 ,19.3 ,19.1 ,1.20 ,22.4 ,19.1 ,19.0 ,19.7 ,18.6 ,18.9 ,23.3 ,18.8 ,18.8 ,18.9 ,19.2 ,18.9 ,18.8 ,18.5 ,26.5 ,21.2 ,21.9 ,19.0 ,19.3 ,19.4 ,,17.0 ,16.9 ,4.27 ,25.4 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,20.9 ,,,,,0.0012 ,1.64E+01,9.33E-02,3.30E-04,L2,15.43 ,-,0.504 ,0.017 ,23.2 ,23.1 ,,
2021/5/14 5:00,,,,18.9 ,18.7 ,18.7 ,18.5 ,19.1 ,19.0 ,19.0 ,19.3 ,19.1 ,1.17 ,22.4 ,19.2 ,19.1 ,19.7 ,18.7 ,19.0 ,23.3 ,18.9 ,18.9 ,19.0 ,19.3 ,19.0 ,18.9 ,18.6 ,26.6 ,21.2 ,21.9 ,19.1 ,19.4 ,19.5 ,,17.0 ,16.9 ,4.17 ,25.4 ,0.00 ,0.00 ,-,-,15.05,-,29,-,-,0.504 ,-,20.9 ,,,,,0.0013 ,1.62E+01,9.71E-02,3.30E-04,L2,15.42 ,-,0.504 ,0.017 ,23.1 ,23.0 ,,
2021/5/14 11:00,,,,18.9 ,18.7 ,18.8 ,18.5 ,19.0 ,19.0 ,19.0 ,19.3 ,19.2 ,1.20 ,22.5 ,19.2 ,19.1 ,19.7 ,18.7 ,19.0 ,23.4 ,18.9 ,18.9 ,19.0 ,19.3 ,19.0 ,18.9 ,18.6 ,26.6 ,21.2 ,21.9 ,19.1 ,19.4 ,19.5 ,,17.0 ,16.9 ,4.27 ,25.6 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,20.9 ,,,,,0.0013 ,1.61E+01,1.00E-01,3.30E-04,L2,15.37 ,-,0.503 ,0.017 ,23.2 ,23.1 ,,
2021/5/14 17:00,,,,19.0 ,18.8 ,18.8 ,18.5 ,19.1 ,19.1 ,19.1 ,19.4 ,19.2 ,0.22 ,22.5 ,19.3 ,19.2 ,19.8 ,18.8 ,19.1 ,23.5 ,18.9 ,18.9 ,19.1 ,19.3 ,19.0 ,18.9 ,18.6 ,26.7 ,21.3 ,22.0 ,19.1 ,19.4 ,19.5 ,,17.0 ,17.0 ,4.27 ,25.6 ,0.00 ,0.00 ,-,-,15.03,-,27,-,-,0.503 ,-,18.9 ,,,,,0.0013 ,1.63E+01,1.15E-01,3.30E-04,L2,15.41 ,-,0.503 ,0.016 ,23.7 ,23.6 ,,
2021/5/14 23:00,,,,19.0 ,18.8 ,18.9 ,18.6 ,19.2 ,19.1 ,19.1 ,19.4 ,19.3 ,0.12 ,22.6 ,19.3 ,19.2 ,19.9 ,18.8 ,19.1 ,23.5 ,19.0 ,19.0 ,19.1 ,19.4 ,19.1 ,19.0 ,18.7 ,26.7 ,21.3 ,22.0 ,19.2 ,19.5 ,19.6 ,,17.0 ,17.0 ,4.17 ,25.7 ,0.00 ,0.00 ,-,-,15.04,-,26,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.61E+01,1.09E-01,3.30E-04,L2,15.43 ,-,0.504 ,0.016 ,23.5 ,23.5 ,,
2021/5/15 5:00,,,,19.1 ,18.9 ,18.9 ,18.6 ,19.2 ,19.2 ,19.1 ,19.5 ,19.3 ,0.14 ,22.6 ,19.3 ,19.2 ,19.9 ,18.8 ,19.1 ,23.6 ,19.0 ,19.0 ,19.1 ,19.4 ,19.1 ,19.0 ,18.7 ,26.8 ,21.3 ,22.1 ,19.2 ,19.5 ,19.6 ,,17.1 ,17.0 ,4.27 ,25.5 ,0.00 ,0.00 ,-,-,15.05,-,26,-,-,0.504 ,-,18.8 ,,,,,0.0012 ,1.61E+01,1.41E-01,3.30E-04,L2,15.44 ,-,0.504 ,0.016 ,22.9 ,22.8 ,,
2021/5/15 11:00,,,,19.1 ,18.9 ,18.9 ,18.7 ,19.2 ,19.2 ,19.2 ,19.5 ,19.3 ,0.14 ,22.7 ,19.4 ,19.3 ,19.9 ,18.9 ,19.2 ,23.6 ,19.0 ,19.1 ,19.2 ,19.5 ,19.1 ,19.1 ,18.7 ,26.8 ,21.4 ,22.1 ,19.3 ,19.6 ,19.6 ,,17.1 ,17.0 ,4.17 ,25.8 ,0.00 ,0.00 ,-,-,15.03,-,26,-,-,0.503 ,-,18.8 ,,,,,0.0013 ,1.58E+01,9.78E-02,3.40E-04,L2,15.41 ,-,0.503 ,0.016 ,22.9 ,22.8 ,,
2021/5/15 17:00,,,,19.1 ,19.0 ,19.0 ,18.7 ,19.3 ,19.2 ,19.2 ,19.6 ,19.4 ,0.15 ,22.7 ,19.4 ,19.3 ,20.0 ,18.9 ,19.2 ,23.7 ,19.1 ,19.1 ,19.2 ,19.5 ,19.2 ,19.1 ,18.8 ,26.9 ,21.4 ,22.2 ,19.3 ,19.6 ,19.7 ,,17.1 ,17.0 ,4.17 ,25.7 ,0.00 ,0.00 ,-,-,15.04,-,26,-,-,0.504 ,-,18.8 ,,,,,0.0012 ,1.61E+01,9.13E-02,3.40E-04,L2,15.46 ,-,0.504 ,0.016 ,23.2 ,23.2 ,,
2021/5/15 23:00,,,,19.2 ,19.0 ,19.0 ,18.7 ,19.3 ,19.3 ,19.3 ,19.6 ,19.4 ,0.15 ,22.8 ,19.5 ,19.4 ,20.0 ,18.9 ,19.3 ,23.7 ,19.1 ,19.1 ,19.3 ,19.5 ,19.2 ,19.1 ,18.8 ,27.0 ,21.5 ,22.2 ,19.3 ,19.6 ,19.7 ,,17.1 ,17.0 ,4.17 ,25.8 ,0.00 ,0.00 ,-,-,15.04,-,25,-,-,0.504 ,-,18.8 ,,,,,0.0012 ,1.61E+01,1.21E-01,3.30E-04,L2,15.42 ,-,0.504 ,0.016 ,23.5 ,23.5 ,,
2021/5/16 5:00,,,,19.2 ,19.0 ,19.0 ,18.8 ,19.4 ,19.3 ,19.3 ,19.6 ,19.4 ,0.15 ,22.8 ,19.5 ,19.4 ,20.1 ,19.0 ,19.3 ,23.7 ,19.2 ,19.2 ,19.3 ,19.6 ,19.3 ,19.2 ,18.9 ,27.0 ,21.5 ,22.3 ,19.4 ,19.7 ,19.8 ,,17.1 ,17.0 ,4.17 ,25.8 ,0.00 ,0.00 ,-,-,15.04,-,25,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.62E+01,1.15E-01,3.40E-04,L2,15.42 ,-,0.504 ,0.016 ,23.6 ,23.5 ,,
2021/5/16 11:00,,,,19.3 ,19.1 ,19.1 ,18.8 ,19.4 ,19.4 ,19.3 ,19.7 ,19.5 ,0.17 ,22.9 ,19.5 ,19.4 ,20.1 ,19.0 ,19.3 ,23.7 ,19.2 ,19.2 ,19.3 ,19.6 ,19.3 ,19.2 ,18.9 ,27.1 ,21.6 ,22.3 ,19.4 ,19.7 ,19.8 ,,17.1 ,17.0 ,4.17 ,25.8 ,0.00 ,0.00 ,-,-,15.03,-,25,-,-,0.503 ,-,18.8 ,,,,,0.0013 ,1.61E+01,9.77E-02,3.40E-04,L2,15.38 ,-,0.503 ,0.016 ,23.9 ,23.8 ,,
2021/5/16 17:00,,,,19.3 ,19.1 ,19.1 ,18.9 ,19.5 ,19.4 ,19.4 ,19.7 ,19.5 ,0.15 ,22.9 ,19.6 ,19.5 ,20.1 ,19.0 ,19.4 ,23.7 ,19.2 ,19.3 ,19.4 ,19.7 ,19.3 ,19.2 ,18.9 ,27.2 ,21.6 ,22.3 ,19.5 ,19.8 ,19.9 ,,17.1 ,17.1 ,4.17 ,25.8 ,0.00 ,0.00 ,-,-,15.04,-,25,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.58E+01,9.56E-02,3.40E-04,L2,15.40 ,-,0.504 ,0.016 ,24.3 ,24.2 ,,
