,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,PCV���ꎟN2����,���l
2021/6/20 17:00,,,,22.6 ,22.4 ,22.6 ,22.1 ,22.7 ,22.7 ,22.7 ,23.3 ,22.6 ,0.13 ,28.5 ,22.8 ,22.8 ,23.5 ,22.5 ,22.6 ,26.2 ,22.5 ,22.6 ,22.6 ,23.0 ,22.6 ,22.5 ,21.8 ,36.8 ,24.7 ,27.0 ,22.9 ,22.9 ,23.0 ,,19.3 ,19.2 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,23.9 ,,,,,0.0013 ,1.60E+01,9.37E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,24.4 ,24.3 ,,
2021/6/20 23:00,,,,22.7 ,22.4 ,22.6 ,22.1 ,22.8 ,22.7 ,22.7 ,23.3 ,22.7 ,0.07 ,28.7 ,22.8 ,22.8 ,23.5 ,22.5 ,22.6 ,26.0 ,22.5 ,22.6 ,22.7 ,23.1 ,22.6 ,22.5 ,21.8 ,37.0 ,24.7 ,27.0 ,22.9 ,23.0 ,23.1 ,,19.3 ,19.2 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.504 ,-,23.9 ,,,,,0.0013 ,1.59E+01,8.98E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,24.6 ,24.5 ,,
2021/6/21 5:00,,,,22.7 ,22.4 ,22.6 ,22.1 ,22.8 ,22.7 ,22.7 ,23.3 ,22.7 ,0.05 ,28.6 ,22.8 ,22.8 ,23.6 ,22.6 ,22.6 ,26.1 ,22.5 ,22.6 ,22.7 ,23.1 ,22.6 ,22.5 ,21.9 ,36.8 ,24.7 ,27.0 ,22.9 ,22.9 ,23.1 ,,19.3 ,19.2 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.504 ,-,23.9 ,,,,,0.0012 ,1.61E+01,9.18E-02,ND,L3,15.32 ,-,0.504 ,0.016 ,23.7 ,23.7 ,,
2021/6/21 11:00,,,,22.6 ,22.4 ,22.6 ,22.1 ,22.7 ,22.7 ,22.7 ,23.3 ,22.7 ,0.12 ,28.6 ,22.8 ,22.8 ,23.5 ,22.5 ,22.6 ,26.1 ,22.5 ,22.6 ,22.7 ,23.1 ,22.6 ,22.5 ,21.8 ,36.9 ,24.7 ,27.0 ,22.9 ,23.0 ,23.1 ,,19.3 ,19.2 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.61E+01,8.96E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,23.7 ,23.6 ,,
2021/6/21 17:00,,,,22.7 ,22.4 ,22.6 ,22.2 ,22.8 ,22.7 ,22.7 ,23.3 ,22.7 ,0.08 ,28.5 ,22.8 ,22.8 ,23.5 ,22.5 ,22.6 ,26.1 ,22.5 ,22.6 ,22.7 ,23.1 ,22.7 ,22.6 ,21.9 ,36.7 ,24.7 ,27.0 ,23.0 ,23.0 ,23.1 ,,19.3 ,19.2 ,-,-,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.63E+01,9.18E-02,3.30E-04,L3,15.23 ,-,0.502 ,0.016 ,24.1 ,24.0 ,,
2021/6/21 23:00,,,,22.7 ,22.5 ,22.7 ,22.2 ,22.8 ,22.7 ,22.7 ,23.3 ,22.7 ,0.10 ,28.4 ,22.8 ,22.9 ,23.6 ,22.6 ,22.7 ,26.2 ,22.6 ,22.7 ,22.7 ,23.1 ,22.7 ,22.6 ,21.9 ,36.5 ,24.7 ,27.0 ,23.0 ,23.1 ,23.1 ,,19.4 ,19.3 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.60E+01,9.93E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.016 ,24.1 ,24.0 ,,
2021/6/22 5:00,,,,22.7 ,22.5 ,22.7 ,22.2 ,22.8 ,22.7 ,22.7 ,23.4 ,22.7 ,0.08 ,28.3 ,22.9 ,22.9 ,23.6 ,22.6 ,22.7 ,26.2 ,22.6 ,22.7 ,22.7 ,23.1 ,22.7 ,22.6 ,21.9 ,36.3 ,24.8 ,26.9 ,23.0 ,23.1 ,23.2 ,,19.4 ,19.3 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.61E+01,9.08E-02,3.40E-04,L3,15.30 ,-,0.503 ,0.016 ,23.9 ,23.8 ,,
2021/6/22 11:00,,,,22.7 ,22.5 ,22.7 ,22.2 ,22.8 ,22.7 ,22.7 ,23.3 ,22.7 ,0.07 ,28.2 ,22.9 ,22.9 ,23.6 ,22.6 ,22.7 ,26.2 ,22.6 ,22.7 ,22.7 ,23.2 ,22.7 ,22.6 ,22.0 ,36.1 ,24.8 ,26.9 ,23.0 ,23.1 ,23.2 ,,19.4 ,19.3 ,-,-,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.66E+01,9.75E-02,3.30E-04,L3,15.26 ,-,0.502 ,0.016 ,24.0 ,23.9 ,,
2021/6/22 17:00,,,,22.7 ,22.5 ,22.7 ,22.2 ,22.9 ,22.8 ,22.8 ,23.4 ,22.7 ,0.08 ,28.2 ,22.9 ,22.9 ,23.6 ,22.6 ,22.7 ,26.3 ,22.6 ,22.7 ,22.7 ,23.2 ,22.7 ,22.6 ,22.0 ,35.9 ,24.8 ,26.8 ,23.0 ,23.1 ,23.2 ,,19.4 ,19.3 ,-,-,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.60E+01,9.39E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.016 ,-,24.5 ,,
2021/6/22 23:00,,,,22.8 ,22.5 ,22.7 ,22.2 ,22.9 ,22.8 ,22.8 ,23.4 ,22.7 ,0.11 ,28.2 ,22.9 ,22.9 ,23.7 ,22.7 ,22.7 ,26.3 ,22.6 ,22.7 ,22.8 ,23.2 ,22.8 ,22.6 ,22.0 ,35.9 ,24.8 ,26.9 ,23.0 ,23.1 ,23.2 ,,19.4 ,19.3 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.62E+01,8.69E-02,3.30E-04,L3,15.30 ,-,0.503 ,0.016 ,-,25.3 ,,
2021/6/23 5:00,,,,22.8 ,22.6 ,22.7 ,22.3 ,22.9 ,22.8 ,22.8 ,23.4 ,22.7 ,0.06 ,28.1 ,23.0 ,22.9 ,23.7 ,22.7 ,22.7 ,26.3 ,22.7 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,35.7 ,24.8 ,26.8 ,23.0 ,23.1 ,23.2 ,,19.4 ,19.4 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.61E+01,9.30E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.016 ,-,25.9 ,,
2021/6/23 11:00,,,,22.8 ,22.6 ,22.8 ,22.3 ,22.9 ,22.8 ,22.8 ,23.4 ,22.7 ,0.11 ,28.0 ,23.0 ,23.0 ,23.7 ,22.7 ,22.7 ,26.3 ,22.7 ,22.8 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,35.6 ,24.8 ,26.8 ,23.0 ,23.1 ,23.2 ,,19.5 ,19.4 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.62E+01,9.86E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.016 ,-,26.2 ,,
2021/6/23 17:00,,,,22.8 ,22.6 ,22.8 ,22.3 ,22.9 ,22.9 ,22.9 ,23.4 ,22.8 ,0.10 ,28.0 ,23.0 ,23.0 ,23.8 ,22.7 ,22.8 ,26.4 ,22.7 ,22.8 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,35.4 ,24.8 ,26.8 ,23.1 ,23.1 ,23.2 ,,19.5 ,19.4 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.62E+01,9.77E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.016 ,-,26.5 ,,
2021/6/23 23:00,,,,22.8 ,22.6 ,22.8 ,22.3 ,22.9 ,22.9 ,22.9 ,23.5 ,22.8 ,0.09 ,28.0 ,23.0 ,23.0 ,23.7 ,22.7 ,22.8 ,26.3 ,22.7 ,22.8 ,22.8 ,23.3 ,22.8 ,22.7 ,22.1 ,35.5 ,24.9 ,26.8 ,23.1 ,23.1 ,23.2 ,,19.5 ,19.4 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.59E+01,8.63E-02,3.30E-04,L3,15.32 ,-,0.503 ,0.016 ,-,26.6 ,,
2021/6/24 5:00,,,,22.9 ,22.6 ,22.8 ,22.3 ,23.0 ,22.9 ,22.9 ,23.5 ,22.8 ,0.08 ,28.0 ,23.0 ,23.0 ,23.8 ,22.7 ,22.8 ,26.4 ,22.8 ,22.8 ,22.9 ,23.3 ,22.9 ,22.8 ,22.2 ,35.4 ,24.9 ,26.8 ,23.1 ,23.1 ,23.2 ,,19.5 ,19.4 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.62E+01,8.52E-02,3.40E-04,L3,15.33 ,-,0.504 ,0.016 ,-,26.6 ,,
2021/6/24 11:00,,,,22.8 ,22.6 ,22.8 ,22.3 ,22.8 ,22.8 ,22.8 ,23.4 ,22.7 ,0.10 ,27.9 ,23.0 ,23.0 ,23.7 ,22.7 ,22.8 ,26.4 ,22.7 ,22.8 ,22.9 ,23.3 ,22.9 ,22.8 ,22.2 ,35.3 ,24.9 ,26.8 ,23.1 ,23.1 ,23.3 ,,19.5 ,19.4 ,-,-,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,24.1 ,,,,,0.0013 ,1.61E+01,9.85E-02,3.30E-04,L3,15.30 ,-,0.503 ,0.016 ,-,26.5 ,,
2021/6/24 17:00,,,,22.9 ,22.6 ,22.8 ,22.4 ,23.0 ,22.9 ,22.9 ,23.5 ,22.8 ,0.13 ,27.9 ,23.1 ,23.0 ,23.8 ,22.8 ,22.8 ,26.4 ,22.8 ,22.8 ,22.9 ,23.3 ,22.9 ,22.8 ,22.2 ,35.2 ,24.9 ,26.8 ,23.1 ,23.2 ,23.3 ,,19.6 ,19.4 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.60E+01,9.28E-02,3.30E-04,L3,15.32 ,-,0.503 ,0.016 ,-,26.6 ,,
2021/6/24 23:00,,,,22.9 ,22.7 ,22.9 ,22.4 ,23.0 ,22.9 ,22.9 ,23.5 ,22.8 ,0.09 ,27.9 ,23.1 ,23.1 ,23.8 ,22.8 ,22.9 ,26.4 ,22.8 ,22.9 ,22.9 ,23.3 ,22.9 ,22.8 ,22.2 ,35.2 ,24.9 ,26.8 ,23.2 ,23.2 ,23.3 ,,19.6 ,19.5 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0011 ,1.61E+01,1.23E-01,3.30E-04,L3,15.34 ,-,0.504 ,0.016 ,-,26.6 ,,
2021/6/25 5:00,,,,22.9 ,22.7 ,22.9 ,22.4 ,23.0 ,23.0 ,23.0 ,23.5 ,22.9 ,0.07 ,27.9 ,23.1 ,23.1 ,23.9 ,22.8 ,22.9 ,26.5 ,22.8 ,22.9 ,22.9 ,23.3 ,22.9 ,22.8 ,22.2 ,35.0 ,24.9 ,26.8 ,23.2 ,23.2 ,23.3 ,,19.6 ,19.5 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.60E+01,8.90E-02,3.30E-04,L3,15.32 ,-,0.504 ,0.016 ,-,26.5 ,,
2021/6/25 11:00,,,,22.9 ,22.7 ,22.9 ,22.4 ,23.0 ,22.9 ,23.0 ,23.5 ,22.9 ,0.14 ,27.8 ,23.1 ,23.1 ,23.8 ,22.8 ,22.9 ,26.5 ,22.8 ,22.9 ,22.9 ,23.3 ,22.9 ,22.8 ,22.3 ,34.9 ,24.9 ,26.7 ,23.2 ,23.2 ,23.3 ,,19.6 ,19.5 ,-,-,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,24.2 ,,,,,0.0013 ,1.60E+01,9.14E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.016 ,-,26.6 ,,
2021/6/25 17:00,,,,22.9 ,22.7 ,22.9 ,22.4 ,23.0 ,22.9 ,23.0 ,23.5 ,22.8 ,0.07 ,27.8 ,23.1 ,23.1 ,23.8 ,22.8 ,22.9 ,26.5 ,22.8 ,22.8 ,22.9 ,23.3 ,22.9 ,22.8 ,22.3 ,34.8 ,24.9 ,26.7 ,23.2 ,23.2 ,23.4 ,,19.6 ,19.5 ,3.66 ,39.4 ,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,23.9 ,,,,,0.0013 ,1.62E+01,8.53E-02,3.40E-04,L3,15.29 ,-,0.503 ,0.016 ,26.6 ,26.5 ,,
2021/6/25 23:00,,,,22.9 ,22.7 ,22.9 ,22.4 ,23.0 ,23.0 ,23.0 ,23.5 ,22.9 ,0.09 ,27.8 ,23.1 ,23.1 ,23.9 ,22.8 ,22.9 ,26.5 ,22.8 ,22.9 ,22.9 ,23.3 ,22.9 ,22.8 ,22.3 ,34.8 ,24.9 ,26.7 ,23.2 ,23.2 ,23.4 ,,19.7 ,19.6 ,3.55 ,39.4 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.61E+01,9.85E-02,3.30E-04,L3,15.31 ,-,0.503 ,0.016 ,26.5 ,26.5 ,,
2021/6/26 5:00,,,,22.9 ,22.7 ,22.9 ,22.5 ,23.0 ,23.0 ,23.0 ,23.5 ,22.9 ,0.09 ,27.7 ,23.1 ,23.1 ,23.9 ,22.8 ,22.9 ,26.5 ,22.8 ,22.9 ,22.9 ,23.3 ,22.9 ,22.8 ,22.3 ,34.6 ,24.9 ,26.7 ,23.2 ,23.2 ,23.4 ,,19.7 ,19.6 ,3.55 ,38.5 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.65E+01,8.44E-02,3.30E-04,L3,15.31 ,-,0.503 ,0.016 ,25.9 ,25.9 ,,
2021/6/26 11:00,,,,22.9 ,22.7 ,22.9 ,22.5 ,23.1 ,23.0 ,23.0 ,23.5 ,22.9 ,0.10 ,27.8 ,23.2 ,23.1 ,23.9 ,22.8 ,23.0 ,26.5 ,22.8 ,22.9 ,23.0 ,23.4 ,22.9 ,22.9 ,22.3 ,34.7 ,24.9 ,26.7 ,23.2 ,23.3 ,23.4 ,,19.7 ,19.6 ,3.55 ,38.0 ,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,24.0 ,,,,,0.0013 ,1.58E+01,9.10E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.016 ,25.6 ,25.5 ,,
2021/6/26 17:00,,,,23.0 ,22.8 ,23.0 ,22.5 ,23.1 ,23.0 ,23.0 ,23.5 ,22.9 ,0.12 ,27.8 ,23.2 ,23.1 ,23.9 ,22.9 ,23.0 ,26.6 ,22.9 ,22.9 ,23.0 ,23.4 ,23.0 ,22.9 ,22.3 ,34.6 ,25.0 ,26.7 ,23.3 ,23.3 ,23.4 ,,19.7 ,19.6 ,3.45 ,37.6 ,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.64E+01,8.80E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.016 ,26.0 ,26.0 ,,
2021/6/26 23:00,,,,23.0 ,22.8 ,23.0 ,22.5 ,23.1 ,23.1 ,23.1 ,23.6 ,22.9 ,0.08 ,27.7 ,23.2 ,23.2 ,23.9 ,22.9 ,23.0 ,26.6 ,22.9 ,23.0 ,23.0 ,23.4 ,23.0 ,22.9 ,22.4 ,34.5 ,25.0 ,26.7 ,23.3 ,23.3 ,23.5 ,,19.7 ,19.6 ,3.45 ,37.2 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.60E+01,9.58E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.016 ,26.2 ,26.1 ,,
2021/6/27 5:00,,,,23.0 ,22.8 ,23.0 ,22.5 ,23.1 ,23.1 ,23.1 ,23.6 ,23.0 ,0.13 ,27.7 ,23.2 ,23.2 ,24.0 ,22.9 ,23.0 ,26.6 ,22.9 ,23.0 ,23.0 ,23.4 ,23.0 ,22.9 ,22.4 ,34.4 ,25.0 ,26.7 ,23.3 ,23.4 ,23.5 ,,19.7 ,19.6 ,3.35 ,36.8 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.61E+01,8.36E-02,3.30E-04,L3,15.30 ,-,0.503 ,0.017 ,25.9 ,25.8 ,,
2021/6/27 11:00,,,,23.0 ,22.8 ,23.0 ,22.6 ,23.2 ,23.1 ,23.1 ,23.6 ,23.0 ,0.12 ,27.7 ,23.3 ,23.2 ,24.0 ,22.9 ,23.0 ,26.7 ,23.0 ,23.0 ,23.0 ,23.4 ,23.0 ,22.9 ,22.4 ,34.3 ,25.0 ,26.7 ,23.3 ,23.3 ,23.5 ,,19.7 ,19.7 ,3.35 ,36.5 ,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,24.0 ,,,,,0.0013 ,1.60E+01,8.47E-02,3.30E-04,L3,15.25 ,-,0.502 ,0.016 ,25.9 ,25.8 ,,
2021/6/27 17:00,,,,23.0 ,22.8 ,23.0 ,22.6 ,23.2 ,23.1 ,23.1 ,23.6 ,23.0 ,0.20 ,27.7 ,23.3 ,23.2 ,24.0 ,22.9 ,23.1 ,26.7 ,23.0 ,23.0 ,23.1 ,23.5 ,23.1 ,23.0 ,22.5 ,34.3 ,25.0 ,26.7 ,23.3 ,23.4 ,23.5 ,,19.8 ,19.7 ,3.25 ,36.2 ,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,24.2 ,,,,,0.0011 ,1.59E+01,8.33E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,26.2 ,26.2 ,,
2021/6/27 23:00,,,,23.1 ,22.9 ,23.1 ,22.6 ,23.2 ,23.1 ,23.1 ,23.6 ,23.0 ,0.19 ,27.7 ,23.3 ,23.2 ,24.0 ,23.0 ,23.1 ,26.7 ,23.0 ,23.0 ,23.1 ,23.5 ,23.1 ,23.0 ,22.5 ,34.2 ,25.1 ,26.7 ,23.4 ,23.4 ,23.6 ,,19.8 ,19.7 ,3.25 ,35.9 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.60E+01,8.99E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.017 ,26.2 ,26.1 ,,
2021/6/28 5:00,,,,23.1 ,22.9 ,23.1 ,22.6 ,23.2 ,23.2 ,23.2 ,23.7 ,23.0 ,0.09 ,27.7 ,23.3 ,23.3 ,24.1 ,23.0 ,23.1 ,26.8 ,23.0 ,23.1 ,23.1 ,23.5 ,23.1 ,23.0 ,22.5 ,34.1 ,25.1 ,26.7 ,23.4 ,23.5 ,23.6 ,,19.8 ,19.7 ,3.14 ,35.6 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,23.9 ,,,,,0.0011 ,1.60E+01,9.05E-02,ND,L3,15.26 ,-,0.503 ,0.017 ,26.1 ,26.1 ,,
2021/6/28 11:00,,,,23.1 ,22.9 ,23.1 ,22.7 ,23.2 ,23.2 ,23.2 ,23.7 ,23.1 ,0.10 ,27.7 ,23.3 ,23.3 ,24.0 ,23.0 ,23.1 ,26.7 ,23.0 ,23.1 ,23.1 ,23.5 ,23.1 ,23.0 ,22.5 ,34.1 ,25.1 ,26.7 ,23.4 ,23.5 ,23.6 ,,19.8 ,19.7 ,3.14 ,35.3 ,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,23.8 ,,,,,0.0011 ,1.60E+01,1.01E-01,3.30E-04,L3,15.24 ,-,0.502 ,0.016 ,26.1 ,26.1 ,,
2021/6/28 17:00,,,,23.2 ,23.0 ,23.2 ,22.7 ,23.3 ,23.2 ,23.2 ,23.7 ,23.1 ,0.10 ,27.7 ,23.4 ,23.3 ,24.1 ,23.0 ,23.1 ,26.8 ,23.1 ,23.1 ,23.2 ,23.6 ,23.2 ,23.1 ,22.6 ,34.0 ,25.1 ,26.7 ,23.4 ,23.5 ,23.6 ,,19.8 ,19.7 ,3.14 ,35.0 ,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.60E+01,8.24E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.016 ,26.2 ,26.1 ,,
2021/6/28 23:00,,,,23.2 ,23.0 ,23.2 ,22.7 ,23.3 ,23.3 ,23.3 ,23.7 ,23.2 ,0.14 ,27.7 ,23.4 ,23.4 ,24.2 ,23.1 ,23.2 ,26.8 ,23.2 ,23.2 ,23.2 ,23.6 ,23.2 ,23.1 ,22.6 ,34.1 ,25.2 ,26.8 ,23.5 ,23.5 ,23.7 ,,19.8 ,19.8 ,3.04 ,34.8 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.61E+01,8.98E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,26.8 ,26.8 ,,
2021/6/29 5:00,,,,23.3 ,23.0 ,23.2 ,22.7 ,23.4 ,23.3 ,23.3 ,23.8 ,23.2 ,0.15 ,27.7 ,23.5 ,23.4 ,24.2 ,23.1 ,23.2 ,26.9 ,23.2 ,23.2 ,23.3 ,23.7 ,23.2 ,23.2 ,22.7 ,34.0 ,25.2 ,26.8 ,23.5 ,23.6 ,23.7 ,,19.9 ,19.8 ,3.04 ,34.5 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.64E+01,9.28E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,27.3 ,27.2 ,,
2021/6/29 11:00,,,,23.1 ,22.9 ,23.2 ,22.8 ,23.2 ,23.2 ,23.2 ,23.6 ,23.0 ,0.22 ,27.4 ,23.2 ,23.2 ,23.9 ,22.8 ,23.1 ,26.8 ,23.1 ,23.1 ,23.1 ,23.5 ,23.1 ,23.1 ,22.6 ,33.9 ,25.2 ,26.8 ,23.4 ,23.6 ,23.7 ,,19.9 ,19.8 ,3.35 ,34.1 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.58E+01,1.02E-01,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,27.3 ,27.2 ,,
2021/6/29 17:00,,,,23.2 ,23.0 ,23.2 ,22.8 ,23.4 ,23.3 ,23.3 ,23.8 ,23.2 ,-0.01 ,27.7 ,23.5 ,23.4 ,24.2 ,23.1 ,23.2 ,26.8 ,23.2 ,23.2 ,23.3 ,23.7 ,23.3 ,23.2 ,22.7 ,34.0 ,25.2 ,26.8 ,23.5 ,23.5 ,23.6 ,,19.9 ,19.8 ,3.66 ,33.9 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,23.6 ,,,,,0.0013 ,1.61E+01,8.93E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.016 ,27.5 ,27.4 ,,
2021/6/29 23:00,,,,23.3 ,23.1 ,23.3 ,22.8 ,23.4 ,23.4 ,23.4 ,23.8 ,23.2 ,0.06 ,28.0 ,23.5 ,23.4 ,24.1 ,23.2 ,23.3 ,26.6 ,23.2 ,23.3 ,23.3 ,23.7 ,23.3 ,23.2 ,22.6 ,34.8 ,25.3 ,27.0 ,23.5 ,23.5 ,23.7 ,,19.9 ,19.8 ,3.66 ,33.6 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,23.9 ,,,,,0.0011 ,1.61E+01,9.62E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,27.5 ,27.5 ,,
2021/6/30 5:00,,,,23.3 ,23.1 ,23.3 ,22.8 ,23.4 ,23.3 ,23.3 ,23.8 ,23.2 ,0.04 ,28.1 ,23.5 ,23.4 ,24.1 ,23.2 ,23.3 ,26.5 ,23.2 ,23.3 ,23.3 ,23.7 ,23.3 ,23.2 ,22.6 ,34.9 ,25.3 ,27.0 ,23.5 ,23.5 ,23.6 ,,19.9 ,19.8 ,3.55 ,33.3 ,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,9.47E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.016 ,27.5 ,27.4 ,,
2021/6/30 11:00,,,,23.0 ,22.8 ,23.3 ,22.9 ,23.0 ,23.0 ,23.2 ,23.7 ,23.0 ,0.05 ,28.2 ,23.3 ,23.3 ,23.7 ,22.9 ,23.1 ,26.2 ,22.9 ,23.1 ,23.1 ,23.6 ,23.2 ,23.1 ,22.5 ,35.5 ,25.2 ,27.3 ,23.3 ,23.6 ,23.7 ,,19.9 ,19.9 ,3.55 ,33.1 ,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.60E+01,9.36E-02,3.40E-04,L3,15.29 ,-,0.503 ,0.016 ,27.7 ,27.6 ,,
2021/6/30 17:00,,,,23.4 ,23.1 ,23.3 ,22.8 ,23.5 ,23.4 ,23.4 ,23.9 ,23.3 ,0.07 ,28.4 ,23.4 ,23.4 ,24.1 ,23.3 ,23.3 ,26.5 ,23.2 ,23.3 ,23.3 ,23.7 ,23.3 ,23.2 ,22.6 ,35.6 ,25.2 ,27.3 ,23.6 ,23.6 ,23.8 ,,20.0 ,19.9 ,3.55 ,32.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.59E+01,1.00E-01,3.30E-04,L3,15.29 ,-,0.503 ,0.016 ,28.1 ,28.1 ,,
2021/6/30 23:00,,,,23.5 ,23.2 ,23.3 ,22.8 ,23.5 ,23.4 ,23.4 ,23.9 ,23.3 ,0.12 ,28.4 ,23.5 ,23.4 ,24.2 ,23.3 ,23.4 ,26.5 ,23.3 ,23.3 ,23.4 ,23.7 ,23.4 ,23.2 ,22.6 ,35.8 ,25.2 ,27.3 ,23.7 ,23.7 ,23.8 ,,20.0 ,19.9 ,3.45 ,32.7 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.63E+01,9.09E-02,3.30E-04,L3,15.30 ,-,0.503 ,0.017 ,27.1 ,27.1 ,,
2021/7/1 5:00,,,,23.5 ,23.2 ,23.3 ,22.9 ,23.6 ,23.5 ,23.4 ,23.9 ,23.4 ,0.07 ,28.4 ,23.5 ,23.5 ,24.3 ,23.4 ,23.4 ,26.6 ,23.3 ,23.4 ,23.4 ,23.8 ,23.4 ,23.3 ,22.7 ,35.8 ,25.2 ,27.3 ,23.7 ,23.7 ,23.8 ,,20.0 ,19.9 ,3.45 ,32.5 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.60E+01,9.85E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.016 ,26.6 ,26.5 ,,
2021/7/1 11:00,,,,23.1 ,22.9 ,23.4 ,23.0 ,23.1 ,23.1 ,23.2 ,23.7 ,23.1 ,0.15 ,28.2 ,23.3 ,23.4 ,23.9 ,23.0 ,23.2 ,26.4 ,23.0 ,23.1 ,23.2 ,23.6 ,23.2 ,23.2 ,22.6 ,35.6 ,25.3 ,27.4 ,23.4 ,23.7 ,23.8 ,,20.0 ,19.9 ,3.45 ,32.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.65E+01,9.08E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,26.4 ,26.3 ,,
2021/7/1 17:00,,,,23.3 ,23.2 ,23.4 ,22.9 ,23.4 ,23.4 ,23.4 ,24.0 ,23.4 ,0.16 ,28.3 ,23.6 ,23.5 ,24.1 ,23.3 ,23.3 ,26.6 ,23.2 ,23.3 ,23.4 ,23.8 ,23.4 ,23.3 ,22.7 ,35.6 ,25.3 ,27.3 ,23.5 ,23.7 ,23.8 ,,20.0 ,19.9 ,3.45 ,32.2 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0011 ,1.59E+01,9.38E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,26.3 ,26.2 ,,
2021/7/1 23:00,,,,23.4 ,23.2 ,23.4 ,22.9 ,23.5 ,23.5 ,23.5 ,24.0 ,23.4 ,0.09 ,28.3 ,23.6 ,23.5 ,24.2 ,23.3 ,23.4 ,26.7 ,23.3 ,23.3 ,23.4 ,23.8 ,23.4 ,23.3 ,22.7 ,35.4 ,25.3 ,27.3 ,23.5 ,23.7 ,23.8 ,,20.1 ,20.0 ,3.45 ,32.1 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.56E+01,8.80E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.017 ,26.1 ,26.0 ,,
2021/7/2 5:00,,,,23.4 ,23.2 ,23.4 ,22.9 ,23.5 ,23.5 ,23.5 ,24.0 ,23.4 ,0.06 ,28.3 ,23.6 ,23.6 ,24.3 ,23.4 ,23.4 ,26.8 ,23.3 ,23.3 ,23.4 ,23.8 ,23.4 ,23.3 ,22.8 ,35.3 ,25.3 ,27.3 ,23.6 ,23.7 ,23.9 ,,20.1 ,20.0 ,3.46 ,32.1 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0013 ,1.60E+01,1.24E-01,3.30E-04,L3,15.32 ,-,0.503 ,0.016 ,25.9 ,25.8 ,,
2021/7/2 11:00,,,,23.3 ,23.1 ,23.4 ,22.9 ,23.3 ,23.3 ,23.3 ,23.9 ,23.2 ,0.13 ,28.1 ,23.5 ,23.5 ,24.1 ,23.2 ,23.3 ,26.7 ,23.2 ,23.3 ,23.3 ,23.8 ,23.4 ,23.3 ,22.7 ,35.3 ,25.3 ,27.2 ,23.6 ,23.8 ,23.9 ,,20.1 ,20.0 ,3.45 ,31.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.62E+01,9.20E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.016 ,25.8 ,25.7 ,,
2021/7/2 17:00,,,,23.4 ,23.2 ,23.5 ,23.0 ,23.5 ,23.5 ,23.5 ,24.0 ,23.4 ,0.18 ,28.2 ,23.7 ,23.6 ,24.3 ,23.4 ,23.4 ,26.8 ,23.3 ,23.4 ,23.4 ,23.9 ,23.5 ,23.4 ,22.8 ,35.2 ,25.4 ,27.3 ,23.6 ,23.8 ,23.9 ,,20.1 ,20.0 ,3.35 ,31.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.59E+01,1.29E-01,3.30E-04,L3,15.30 ,-,0.503 ,0.017 ,25.6 ,25.6 ,,
2021/7/2 23:00,,,,23.6 ,23.3 ,23.5 ,23.0 ,23.7 ,23.6 ,23.6 ,24.1 ,23.5 ,0.12 ,28.2 ,23.7 ,23.6 ,24.4 ,23.5 ,23.5 ,26.9 ,23.4 ,23.4 ,23.5 ,23.9 ,23.5 ,23.4 ,22.9 ,35.1 ,25.4 ,27.2 ,23.7 ,23.8 ,23.9 ,,20.2 ,20.0 ,3.45 ,31.6 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.56E+01,8.88E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,25.3 ,25.2 ,,
2021/7/3 5:00,,,,23.6 ,23.3 ,23.5 ,23.0 ,23.7 ,23.6 ,23.6 ,24.1 ,23.5 ,0.05 ,28.2 ,23.7 ,23.7 ,24.4 ,23.5 ,23.5 ,26.9 ,23.4 ,23.5 ,23.5 ,23.9 ,23.5 ,23.4 ,22.9 ,35.0 ,25.4 ,27.2 ,23.7 ,23.8 ,23.9 ,,20.1 ,20.1 ,3.45 ,31.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0013 ,1.60E+01,9.84E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,24.9 ,24.8 ,,
2021/7/3 11:00,,,,23.6 ,23.4 ,23.5 ,23.0 ,23.7 ,23.6 ,23.6 ,24.1 ,23.5 ,0.08 ,28.2 ,23.7 ,23.7 ,24.4 ,23.5 ,23.5 ,26.9 ,23.5 ,23.5 ,23.6 ,23.9 ,23.5 ,23.4 ,22.9 ,35.0 ,25.4 ,27.3 ,23.7 ,23.8 ,24.0 ,,20.2 ,20.1 ,3.45 ,31.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0013 ,1.60E+01,8.78E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.016 ,24.8 ,24.7 ,,
2021/7/3 17:00,,,,23.6 ,23.4 ,23.5 ,23.0 ,23.7 ,23.6 ,23.6 ,24.1 ,23.5 ,0.08 ,28.2 ,23.7 ,23.7 ,24.5 ,23.5 ,23.5 ,27.0 ,23.5 ,23.5 ,23.6 ,23.9 ,23.6 ,23.5 ,22.9 ,35.0 ,25.4 ,27.2 ,23.7 ,23.8 ,24.0 ,,20.2 ,20.1 ,3.34 ,31.2 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.58E+01,8.87E-02,3.30E-04,L3,15.30 ,-,0.503 ,0.016 ,25.0 ,24.9 ,,
2021/7/3 23:00,,,,23.7 ,23.4 ,23.5 ,23.0 ,23.7 ,23.7 ,23.6 ,24.1 ,23.5 ,0.09 ,28.4 ,23.7 ,23.7 ,24.5 ,23.5 ,23.6 ,26.9 ,23.5 ,23.5 ,23.6 ,23.9 ,23.6 ,23.5 ,22.9 ,35.3 ,25.5 ,27.3 ,23.7 ,23.9 ,24.0 ,,20.2 ,20.1 ,3.34 ,31.1 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.64E+01,9.83E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.016 ,24.8 ,24.8 ,,
2021/7/4 5:00,,,,23.7 ,23.4 ,23.6 ,23.1 ,23.8 ,23.7 ,23.7 ,24.2 ,23.5 ,0.05 ,28.4 ,23.8 ,23.7 ,24.4 ,23.6 ,23.6 ,26.9 ,23.5 ,23.5 ,23.6 ,24.0 ,23.6 ,23.5 ,22.9 ,35.3 ,25.4 ,27.3 ,23.8 ,23.9 ,24.0 ,,20.2 ,20.1 ,3.35 ,31.0 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.59E+01,8.95E-02,3.30E-04,L3,15.30 ,-,0.503 ,0.016 ,24.5 ,24.4 ,,
2021/7/4 11:00,,,,23.7 ,23.4 ,23.6 ,23.1 ,23.8 ,23.7 ,23.7 ,24.2 ,23.6 ,0.09 ,28.4 ,23.8 ,23.7 ,24.5 ,23.6 ,23.6 ,26.9 ,23.5 ,23.5 ,23.6 ,24.0 ,23.6 ,23.5 ,22.9 ,35.4 ,25.5 ,27.4 ,23.8 ,23.9 ,24.0 ,,20.2 ,20.1 ,3.35 ,30.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.60E+01,1.11E-01,3.30E-04,L3,15.32 ,-,0.504 ,0.016 ,24.2 ,24.1 ,,
2021/7/4 17:00,,,,23.7 ,23.4 ,23.6 ,23.1 ,23.8 ,23.7 ,23.7 ,24.2 ,23.6 ,0.12 ,28.4 ,23.8 ,23.8 ,24.5 ,23.6 ,23.6 ,26.9 ,23.5 ,23.5 ,23.6 ,24.0 ,23.6 ,23.5 ,23.0 ,35.3 ,25.5 ,27.4 ,23.8 ,23.9 ,24.0 ,,20.3 ,20.2 ,3.35 ,30.6 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.59E+01,8.62E-02,3.40E-04,L3,15.28 ,-,0.504 ,0.016 ,24.0 ,24.0 ,,
2021/7/4 23:00,,,,23.7 ,23.4 ,23.6 ,23.1 ,23.8 ,23.7 ,23.7 ,24.2 ,23.6 ,0.15 ,28.3 ,23.8 ,23.8 ,24.5 ,23.6 ,23.6 ,27.0 ,23.5 ,23.6 ,23.6 ,24.0 ,23.6 ,23.5 ,23.0 ,35.2 ,25.5 ,27.4 ,23.8 ,23.9 ,24.0 ,,20.3 ,20.2 ,3.45 ,30.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.59E+01,9.10E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,24.0 ,23.9 ,,
2021/7/5 5:00,,,,23.7 ,23.4 ,23.6 ,23.1 ,23.8 ,23.7 ,23.7 ,24.2 ,23.6 ,0.16 ,28.3 ,23.8 ,23.8 ,24.5 ,23.6 ,23.6 ,27.0 ,23.5 ,23.6 ,23.6 ,24.0 ,23.6 ,23.5 ,23.0 ,35.1 ,25.5 ,27.3 ,23.8 ,23.9 ,24.0 ,,20.3 ,20.2 ,3.45 ,30.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0013 ,1.65E+01,9.38E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.017 ,24.2 ,24.1 ,,
2021/7/5 11:00,,,,23.7 ,23.4 ,23.6 ,23.1 ,23.8 ,23.7 ,23.7 ,24.2 ,23.6 ,0.15 ,28.3 ,23.8 ,23.8 ,24.5 ,23.6 ,23.6 ,27.0 ,23.5 ,23.6 ,23.6 ,24.0 ,23.6 ,23.6 ,23.0 ,35.0 ,25.5 ,27.3 ,23.8 ,23.9 ,24.1 ,,20.3 ,20.2 ,3.55 ,30.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.59E+01,1.17E-01,3.30E-04,L3,15.28 ,-,0.503 ,0.017 ,24.6 ,24.6 ,,
2021/7/5 17:00,,,,23.7 ,23.5 ,23.6 ,23.1 ,23.8 ,23.7 ,23.7 ,24.2 ,23.6 ,0.12 ,28.3 ,23.8 ,23.8 ,24.6 ,23.7 ,23.7 ,27.0 ,23.6 ,23.6 ,23.7 ,24.0 ,23.6 ,23.6 ,23.0 ,34.9 ,25.5 ,27.3 ,23.8 ,23.9 ,24.1 ,,20.3 ,20.2 ,3.45 ,30.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.60E+01,8.95E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.017 ,25.5 ,25.5 ,,
2021/7/5 23:00,,,,23.8 ,23.5 ,23.7 ,23.2 ,23.9 ,23.8 ,23.8 ,24.2 ,23.6 ,0.09 ,28.3 ,23.9 ,23.8 ,24.6 ,23.7 ,23.7 ,27.0 ,23.6 ,23.6 ,23.7 ,24.0 ,23.7 ,23.6 ,23.0 ,34.9 ,25.5 ,27.3 ,23.8 ,24.0 ,24.1 ,,20.4 ,20.3 ,3.55 ,30.5 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.57E+01,9.39E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.017 ,26.9 ,26.9 ,,
2021/7/6 5:00,,,,23.8 ,23.5 ,23.7 ,23.2 ,23.9 ,23.8 ,23.8 ,24.3 ,23.7 ,0.08 ,28.3 ,23.9 ,23.9 ,24.6 ,23.7 ,23.7 ,27.1 ,23.6 ,23.6 ,23.7 ,24.1 ,23.7 ,23.6 ,23.1 ,34.8 ,25.5 ,27.3 ,23.9 ,24.0 ,24.1 ,,20.4 ,20.3 ,3.56 ,30.6 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0013 ,1.64E+01,9.02E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.017 ,27.6 ,27.6 ,,
2021/7/6 11:00,,,,23.8 ,23.5 ,23.7 ,23.2 ,23.8 ,23.8 ,23.8 ,24.3 ,23.7 ,0.12 ,28.3 ,23.9 ,23.9 ,24.6 ,23.7 ,23.7 ,27.1 ,23.6 ,23.6 ,23.7 ,24.1 ,23.7 ,23.6 ,23.1 ,34.9 ,25.6 ,27.3 ,23.9 ,24.0 ,24.1 ,,20.4 ,20.3 ,3.55 ,30.7 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.9 ,,,,,0.0012 ,1.59E+01,8.92E-02,3.30E-04,L3,15.24 ,-,0.502 ,0.017 ,28.2 ,28.2 ,,
2021/7/6 17:00,,,,23.8 ,23.6 ,23.7 ,23.2 ,23.9 ,23.8 ,23.8 ,24.3 ,23.7 ,0.09 ,28.3 ,24.0 ,23.9 ,24.6 ,23.8 ,23.8 ,27.1 ,23.6 ,23.7 ,23.7 ,24.1 ,23.7 ,23.6 ,23.1 ,34.9 ,25.6 ,27.4 ,23.9 ,24.0 ,24.1 ,,20.4 ,20.3 ,3.55 ,30.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.61E+01,9.14E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,28.3 ,28.3 ,,
2021/7/6 23:00,,,,23.8 ,23.6 ,23.7 ,23.2 ,23.9 ,23.8 ,23.8 ,24.3 ,23.7 ,0.09 ,28.4 ,24.0 ,23.9 ,24.6 ,23.8 ,23.8 ,27.1 ,23.7 ,23.7 ,23.8 ,24.1 ,23.8 ,23.7 ,23.1 ,34.9 ,25.6 ,27.4 ,23.9 ,24.0 ,24.2 ,,20.4 ,20.3 ,3.45 ,30.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.58E+01,9.06E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,28.2 ,28.3 ,,
2021/7/7 5:00,,,,23.8 ,23.6 ,23.8 ,23.2 ,23.9 ,23.9 ,23.8 ,24.3 ,23.7 ,0.14 ,28.3 ,24.0 ,23.9 ,24.7 ,23.8 ,23.8 ,27.1 ,23.7 ,23.7 ,23.8 ,24.2 ,23.8 ,23.7 ,23.2 ,34.9 ,25.6 ,27.4 ,23.9 ,24.0 ,24.2 ,,20.4 ,20.3 ,3.87 ,31.0 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.59E+01,1.06E-01,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,27.5 ,27.5 ,,
2021/7/7 11:00,,,,23.8 ,23.6 ,23.8 ,23.2 ,23.9 ,23.8 ,23.8 ,24.3 ,23.7 ,0.11 ,28.3 ,24.0 ,23.9 ,24.6 ,23.8 ,23.8 ,27.1 ,23.7 ,23.7 ,23.8 ,24.2 ,23.8 ,23.7 ,23.2 ,34.9 ,25.6 ,27.4 ,23.9 ,24.1 ,24.2 ,,20.4 ,20.3 ,3.87 ,31.0 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.57E+01,9.02E-02,3.40E-04,L3,15.26 ,-,0.503 ,0.017 ,26.9 ,26.9 ,,
2021/7/7 17:00,,,,23.9 ,23.7 ,23.8 ,23.3 ,24.0 ,23.9 ,23.9 ,24.4 ,23.8 ,0.11 ,28.4 ,24.0 ,24.0 ,24.7 ,23.9 ,23.8 ,27.2 ,23.8 ,23.8 ,23.9 ,24.2 ,23.8 ,23.7 ,23.2 ,34.8 ,25.7 ,27.4 ,24.0 ,24.2 ,24.3 ,,20.5 ,20.4 ,3.97 ,31.0 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.62E+01,9.06E-02,3.30E-04,L3,15.21 ,-,0.503 ,0.017 ,26.9 ,26.9 ,,
2021/7/7 23:00,,,,23.9 ,23.7 ,23.8 ,23.3 ,24.0 ,23.9 ,23.9 ,24.4 ,23.8 ,0.12 ,28.4 ,24.1 ,24.0 ,24.7 ,23.9 ,23.9 ,27.2 ,23.8 ,23.8 ,23.9 ,24.2 ,23.8 ,23.8 ,23.2 ,34.9 ,25.7 ,27.5 ,24.0 ,24.2 ,24.3 ,,20.5 ,20.4 ,3.96 ,31.1 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.61E+01,8.10E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,26.7 ,26.7 ,,
2021/7/8 5:00,,,,23.9 ,23.7 ,23.8 ,23.3 ,24.0 ,23.9 ,23.9 ,24.4 ,23.8 ,0.07 ,28.4 ,24.1 ,24.0 ,24.8 ,23.9 ,23.9 ,27.2 ,23.8 ,23.8 ,23.9 ,24.2 ,23.9 ,23.8 ,23.3 ,34.9 ,25.7 ,27.4 ,24.0 ,24.2 ,24.3 ,,20.5 ,20.4 ,3.96 ,30.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0013 ,1.59E+01,9.51E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.017 ,26.4 ,26.4 ,,
2021/7/8 11:00,,,,23.9 ,23.7 ,23.9 ,23.4 ,24.0 ,23.9 ,23.9 ,24.4 ,23.8 ,0.10 ,28.4 ,24.1 ,24.0 ,24.7 ,23.9 ,23.9 ,27.2 ,23.8 ,23.8 ,23.9 ,24.3 ,23.9 ,23.8 ,23.3 ,34.9 ,25.7 ,27.5 ,24.0 ,24.2 ,24.3 ,,20.5 ,20.4 ,3.97 ,31.0 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.62E+01,9.42E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,26.1 ,26.1 ,,
2021/7/8 17:00,,,,24.0 ,23.7 ,23.9 ,23.4 ,24.0 ,24.0 ,23.9 ,24.4 ,23.8 ,0.10 ,28.4 ,24.1 ,24.0 ,24.8 ,23.9 ,23.9 ,27.2 ,23.8 ,23.8 ,23.9 ,24.3 ,23.9 ,23.8 ,23.3 ,34.8 ,25.7 ,27.5 ,24.1 ,24.2 ,24.3 ,,20.5 ,20.4 ,4.17 ,30.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0013 ,1.60E+01,8.98E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.017 ,26.1 ,26.1 ,,
2021/7/8 23:00,,,,24.0 ,23.8 ,23.9 ,23.4 ,24.1 ,24.1 ,24.0 ,24.5 ,23.9 ,0.09 ,28.4 ,24.2 ,24.1 ,24.9 ,24.0 ,24.0 ,27.3 ,23.9 ,23.9 ,24.0 ,24.4 ,24.0 ,23.9 ,23.4 ,34.8 ,25.8 ,27.5 ,24.1 ,24.2 ,24.4 ,,20.5 ,20.5 ,4.17 ,30.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,8.63E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,26.1 ,26.0 ,,
2021/7/9 5:00,,,,24.0 ,23.8 ,23.9 ,23.4 ,24.1 ,24.1 ,24.0 ,24.5 ,23.9 ,0.10 ,28.4 ,24.2 ,24.1 ,24.9 ,24.0 ,24.0 ,27.3 ,23.9 ,23.9 ,24.0 ,24.4 ,24.0 ,23.9 ,23.4 ,34.7 ,25.8 ,27.5 ,24.1 ,24.2 ,24.4 ,,20.6 ,20.5 ,4.17 ,30.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.61E+01,9.39E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,25.9 ,25.8 ,,
2021/7/9 11:00,,,,24.0 ,23.8 ,23.9 ,23.4 ,24.1 ,24.0 ,24.0 ,24.5 ,23.9 ,0.11 ,28.4 ,24.2 ,24.1 ,24.8 ,23.9 ,23.9 ,27.3 ,23.9 ,23.9 ,24.0 ,24.3 ,23.9 ,23.9 ,23.4 ,34.7 ,25.8 ,27.5 ,24.1 ,24.2 ,24.4 ,,20.6 ,20.5 ,4.17 ,30.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.61E+01,9.28E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,26.0 ,25.9 ,,
2021/7/9 17:00,,,,24.1 ,23.8 ,24.0 ,23.5 ,24.2 ,24.1 ,24.1 ,24.6 ,24.0 ,0.16 ,28.4 ,24.2 ,24.1 ,24.9 ,24.0 ,24.0 ,27.2 ,23.9 ,23.9 ,24.0 ,24.4 ,24.0 ,23.9 ,23.4 ,34.7 ,25.7 ,27.4 ,24.2 ,24.3 ,24.5 ,,20.6 ,20.5 ,4.18 ,30.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.66E+01,9.38E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.017 ,26.3 ,26.2 ,,
2021/7/9 23:00,,,,24.2 ,23.9 ,24.1 ,23.6 ,24.3 ,24.2 ,24.2 ,24.7 ,24.1 ,0.15 ,28.6 ,24.3 ,24.3 ,25.0 ,24.1 ,24.1 ,27.3 ,24.1 ,24.1 ,24.1 ,24.5 ,24.1 ,24.0 ,23.5 ,35.0 ,25.9 ,27.7 ,24.3 ,24.4 ,24.5 ,,20.6 ,20.5 ,4.38 ,30.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.61E+01,9.87E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.4 ,26.4 ,,
2021/7/10 5:00,,,,24.1 ,23.9 ,24.0 ,23.5 ,24.2 ,24.2 ,24.2 ,24.6 ,24.0 ,0.08 ,28.6 ,24.3 ,24.2 ,25.0 ,24.1 ,24.1 ,27.3 ,24.0 ,24.0 ,24.1 ,24.4 ,24.1 ,24.0 ,23.5 ,34.9 ,25.9 ,27.7 ,24.2 ,24.4 ,24.5 ,,20.6 ,20.6 ,4.38 ,30.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.60E+01,1.34E-01,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.7 ,26.6 ,,
2021/7/10 11:00,,,,24.1 ,23.9 ,24.1 ,23.5 ,24.2 ,24.1 ,24.1 ,24.6 ,24.0 ,0.08 ,28.6 ,24.2 ,24.2 ,24.9 ,24.0 ,24.1 ,27.2 ,24.0 ,24.0 ,24.1 ,24.4 ,24.0 ,24.0 ,23.4 ,35.0 ,25.9 ,27.7 ,24.2 ,24.4 ,24.5 ,,20.7 ,20.6 ,4.38 ,30.7 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0012 ,1.55E+01,9.15E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,26.8 ,26.7 ,,
2021/7/10 17:00,,,,24.3 ,24.1 ,24.3 ,23.8 ,24.4 ,24.3 ,24.3 ,24.8 ,24.1 ,0.14 ,28.6 ,24.4 ,24.3 ,25.0 ,24.2 ,24.1 ,27.4 ,24.1 ,24.1 ,24.2 ,24.5 ,24.2 ,24.0 ,23.6 ,35.3 ,25.8 ,27.7 ,24.3 ,24.6 ,24.7 ,,20.7 ,20.6 ,4.48 ,30.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.59E+01,9.93E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,26.8 ,26.8 ,,
2021/7/10 23:00,,,,24.3 ,24.0 ,24.2 ,23.7 ,24.4 ,24.3 ,24.3 ,24.8 ,24.2 ,0.13 ,29.0 ,24.4 ,24.4 ,25.1 ,24.3 ,24.3 ,27.3 ,24.2 ,24.2 ,24.3 ,24.6 ,24.2 ,24.2 ,23.6 ,35.6 ,26.0 ,27.9 ,24.4 ,24.5 ,24.7 ,,20.7 ,20.6 ,4.38 ,30.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.61E+01,1.13E-01,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.6 ,26.5 ,,
2021/7/11 5:00,,,,24.2 ,24.0 ,24.2 ,23.7 ,24.3 ,24.3 ,24.3 ,24.8 ,24.1 ,0.09 ,28.9 ,24.4 ,24.3 ,25.0 ,24.2 ,24.2 ,27.3 ,24.1 ,24.2 ,24.2 ,24.5 ,24.2 ,24.1 ,23.6 ,35.6 ,26.0 ,27.9 ,24.3 ,24.5 ,24.6 ,,20.7 ,20.6 ,4.38 ,30.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.63E+01,1.00E-01,3.40E-04,L3,15.27 ,-,0.504 ,0.017 ,26.2 ,26.1 ,,
2021/7/11 11:00,,,,24.2 ,24.0 ,24.2 ,23.6 ,24.3 ,24.3 ,24.3 ,24.7 ,24.1 ,0.09 ,28.9 ,24.3 ,24.3 ,25.0 ,24.2 ,24.2 ,27.3 ,24.1 ,24.1 ,24.2 ,24.5 ,24.2 ,24.1 ,23.5 ,35.6 ,26.0 ,27.9 ,24.3 ,24.5 ,24.6 ,,20.7 ,20.7 ,4.38 ,30.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0014 ,1.61E+01,9.84E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.1 ,26.0 ,,
2021/7/11 17:00,,,,24.2 ,24.0 ,24.2 ,23.7 ,24.3 ,24.3 ,24.3 ,24.7 ,24.1 ,0.06 ,28.9 ,24.4 ,24.3 ,25.0 ,24.2 ,24.2 ,27.4 ,24.1 ,24.1 ,24.2 ,24.5 ,24.2 ,24.1 ,23.5 ,35.6 ,26.0 ,27.9 ,24.3 ,24.4 ,24.6 ,,20.8 ,20.7 ,4.38 ,30.7 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.60E+01,8.48E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,26.4 ,26.3 ,,
2021/7/11 23:00,,,,24.3 ,24.0 ,24.2 ,23.7 ,24.4 ,24.3 ,24.3 ,24.8 ,24.1 ,0.11 ,28.9 ,24.4 ,24.3 ,25.1 ,24.2 ,24.2 ,27.3 ,24.1 ,24.1 ,24.2 ,24.6 ,24.2 ,24.1 ,23.5 ,35.7 ,26.0 ,27.9 ,24.4 ,24.5 ,24.6 ,,20.8 ,20.7 ,4.39 ,30.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.64E+01,8.50E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,26.8 ,26.7 ,,
2021/7/12 5:00,,,,24.3 ,24.0 ,24.2 ,23.7 ,24.4 ,24.3 ,24.3 ,24.8 ,24.1 ,0.09 ,28.9 ,24.4 ,24.4 ,25.1 ,24.2 ,24.2 ,27.4 ,24.1 ,24.2 ,24.2 ,24.6 ,24.2 ,24.1 ,23.6 ,35.7 ,26.0 ,27.9 ,24.4 ,24.5 ,24.6 ,,20.8 ,20.7 ,4.38 ,30.8 ,0.00 ,0.00 ,-,-,14.79,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0011 ,1.60E+01,9.86E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,26.7 ,26.7 ,,
2021/7/12 11:00,,,,24.2 ,24.0 ,24.2 ,23.7 ,24.3 ,24.3 ,24.3 ,24.8 ,24.2 ,0.09 ,28.9 ,24.4 ,24.4 ,25.1 ,24.2 ,24.2 ,27.4 ,24.1 ,24.2 ,24.2 ,24.6 ,24.2 ,24.1 ,23.6 ,35.6 ,26.0 ,27.9 ,24.4 ,24.5 ,24.6 ,,20.8 ,20.7 ,4.38 ,30.9 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0011 ,1.61E+01,9.12E-02,3.30E-04,L3,15.20 ,-,0.502 ,0.017 ,27.3 ,27.2 ,,
2021/7/12 17:00,,,,24.4 ,24.2 ,24.4 ,23.9 ,24.5 ,24.5 ,24.5 ,25.0 ,24.3 ,0.12 ,29.0 ,24.5 ,24.5 ,25.2 ,24.4 ,24.4 ,27.5 ,24.3 ,24.3 ,24.4 ,24.7 ,24.4 ,24.2 ,23.7 ,35.9 ,26.0 ,28.0 ,24.5 ,24.8 ,24.9 ,,20.8 ,20.7 ,4.38 ,30.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.59E+01,8.89E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.017 ,28.4 ,28.3 ,,
2021/7/12 23:00,,,,24.5 ,24.2 ,24.5 ,23.9 ,24.6 ,24.5 ,24.5 ,25.1 ,24.4 ,0.07 ,29.3 ,24.6 ,24.6 ,25.3 ,24.5 ,24.5 ,27.5 ,24.4 ,24.4 ,24.5 ,24.8 ,24.4 ,24.3 ,23.8 ,36.4 ,26.1 ,28.2 ,24.6 ,24.8 ,24.9 ,,20.8 ,20.7 ,4.38 ,31.1 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.60E+01,8.56E-02,3.30E-04,L3,15.21 ,-,0.503 ,0.017 ,28.9 ,28.8 ,,
2021/7/13 5:00,,,,24.4 ,24.2 ,24.4 ,23.8 ,24.5 ,24.4 ,24.5 ,25.0 ,24.3 ,0.08 ,29.3 ,24.5 ,24.5 ,25.3 ,24.4 ,24.4 ,27.4 ,24.3 ,24.3 ,24.4 ,24.7 ,24.4 ,24.3 ,23.7 ,36.5 ,26.1 ,28.2 ,24.5 ,24.7 ,24.8 ,,20.9 ,20.8 ,4.38 ,31.2 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.61E+01,1.42E-01,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,28.4 ,28.3 ,,
2021/7/13 11:00,,,,24.4 ,24.2 ,24.4 ,23.8 ,24.5 ,24.4 ,24.4 ,24.9 ,24.3 ,0.08 ,29.4 ,24.5 ,24.5 ,25.2 ,24.4 ,24.3 ,27.3 ,24.2 ,24.3 ,24.3 ,24.7 ,24.3 ,24.2 ,23.7 ,36.7 ,26.1 ,28.3 ,24.5 ,24.7 ,24.8 ,,20.9 ,20.8 ,4.48 ,31.2 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0013 ,1.59E+01,9.00E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.017 ,27.9 ,27.8 ,,
2021/7/13 17:00,,,,24.4 ,24.2 ,24.4 ,23.8 ,24.5 ,24.4 ,24.4 ,24.9 ,24.3 ,0.07 ,29.4 ,24.5 ,24.5 ,25.2 ,24.4 ,24.4 ,27.3 ,24.3 ,24.3 ,24.4 ,24.7 ,24.3 ,24.2 ,23.7 ,36.7 ,26.1 ,28.3 ,24.5 ,24.7 ,24.8 ,,20.9 ,20.8 ,4.38 ,31.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,9.00E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,27.8 ,27.7 ,,
2021/7/13 23:00,,,,24.4 ,24.2 ,24.4 ,23.8 ,24.5 ,24.4 ,24.5 ,25.0 ,24.4 ,0.09 ,29.6 ,24.5 ,24.5 ,25.2 ,24.4 ,24.4 ,27.2 ,24.3 ,24.3 ,24.4 ,24.7 ,24.3 ,24.3 ,23.6 ,37.3 ,26.1 ,28.4 ,24.5 ,24.7 ,24.8 ,,20.9 ,20.8 ,4.38 ,31.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.59E+01,1.00E-01,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,27.4 ,27.3 ,,
2021/7/14 5:00,,,,24.5 ,24.2 ,24.5 ,23.9 ,24.5 ,24.5 ,24.5 ,25.0 ,24.4 ,0.07 ,29.7 ,24.5 ,24.5 ,25.2 ,24.4 ,24.4 ,27.3 ,24.3 ,24.3 ,24.4 ,24.8 ,24.4 ,24.3 ,23.6 ,37.4 ,26.2 ,28.5 ,24.6 ,24.7 ,24.8 ,,20.9 ,20.8 ,4.38 ,31.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,9.03E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,27.0 ,26.9 ,,
2021/7/14 11:00,,,,24.1 ,23.9 ,24.4 ,23.9 ,24.1 ,24.1 ,24.2 ,24.7 ,24.1 ,0.07 ,29.5 ,24.3 ,24.3 ,24.9 ,24.2 ,24.2 ,27.1 ,24.0 ,24.1 ,24.1 ,24.5 ,24.2 ,24.1 ,23.5 ,37.6 ,26.1 ,28.6 ,24.6 ,24.7 ,24.8 ,,21.0 ,20.9 ,4.38 ,31.3 ,0.00 ,-,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.58E+01,8.43E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.016 ,26.8 ,26.7 ,,
2021/7/14 17:00,,,,24.6 ,24.4 ,24.6 ,24.0 ,24.7 ,24.6 ,24.6 ,25.3 ,23.8 ,0.08 ,29.9 ,24.6 ,24.6 ,25.3 ,24.7 ,24.5 ,27.4 ,24.4 ,24.4 ,24.5 ,24.9 ,24.5 ,24.3 ,23.7 ,38.1 ,26.2 ,28.7 ,24.7 ,25.0 ,25.2 ,,21.0 ,20.9 ,4.38 ,31.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.60E+01,8.29E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,26.8 ,26.7 ,,
2021/7/14 23:00,,,,24.8 ,24.6 ,24.9 ,24.2 ,24.9 ,24.8 ,24.9 ,25.5 ,24.5 ,0.08 ,30.8 ,24.9 ,25.0 ,25.7 ,25.0 ,24.8 ,27.4 ,24.7 ,24.7 ,24.8 ,25.2 ,24.8 ,24.7 ,24.0 ,39.5 ,26.4 ,29.2 ,25.0 ,25.1 ,25.2 ,,21.0 ,20.9 ,4.38 ,31.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0011 ,1.61E+01,8.73E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,26.6 ,26.5 ,,
2021/7/15 5:00,,,,24.7 ,24.4 ,24.7 ,24.1 ,24.8 ,24.7 ,24.7 ,25.3 ,24.5 ,0.07 ,30.8 ,24.7 ,24.8 ,25.6 ,24.8 ,24.7 ,27.3 ,24.5 ,24.6 ,24.7 ,25.0 ,24.6 ,24.5 ,23.9 ,39.5 ,26.3 ,29.1 ,24.9 ,25.0 ,25.1 ,,21.0 ,20.9 ,4.38 ,31.3 ,0.00 ,0.00 ,-,-,14.79,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.60E+01,8.28E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,26.4 ,26.3 ,,
2021/7/15 11:00,,,,24.6 ,24.4 ,24.7 ,24.1 ,24.7 ,24.6 ,24.7 ,25.2 ,24.5 ,0.08 ,31.0 ,24.7 ,24.8 ,25.4 ,24.8 ,24.6 ,27.1 ,24.4 ,24.5 ,24.6 ,24.9 ,24.6 ,24.5 ,23.7 ,40.2 ,26.3 ,29.2 ,24.8 ,24.9 ,25.0 ,,21.0 ,20.9 ,4.38 ,31.2 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0013 ,1.63E+01,9.24E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.016 ,26.3 ,26.3 ,,
2021/7/15 17:00,,,,24.9 ,24.7 ,25.0 ,24.4 ,25.0 ,25.0 ,25.0 ,25.6 ,24.4 ,0.07 ,31.3 ,25.1 ,25.1 ,25.8 ,25.3 ,24.9 ,27.5 ,24.9 ,24.7 ,25.0 ,25.3 ,24.9 ,24.7 ,24.0 ,41.3 ,26.4 ,29.8 ,25.1 ,25.3 ,25.4 ,,21.1 ,21.0 ,4.38 ,31.2 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0011 ,1.58E+01,9.02E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.016 ,27.1 ,27.0 ,,
2021/7/15 23:00,,,,24.9 ,24.6 ,24.9 ,24.2 ,24.9 ,24.9 ,24.9 ,25.5 ,24.5 ,0.08 ,31.6 ,24.9 ,25.0 ,25.8 ,25.1 ,24.8 ,27.2 ,24.7 ,24.8 ,24.8 ,25.1 ,24.8 ,24.7 ,23.9 ,41.5 ,26.3 ,29.5 ,25.0 ,25.1 ,25.2 ,,21.1 ,21.0 ,4.27 ,31.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.59E+01,8.41E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,27.5 ,27.5 ,,
2021/7/16 5:00,,,,24.8 ,24.5 ,24.9 ,24.2 ,24.9 ,24.8 ,24.8 ,25.4 ,24.6 ,0.07 ,31.4 ,24.8 ,24.9 ,25.7 ,25.0 ,24.7 ,27.3 ,24.6 ,24.7 ,24.7 ,25.1 ,24.7 ,24.6 ,23.9 ,41.3 ,26.3 ,29.5 ,25.0 ,25.0 ,25.1 ,,21.1 ,21.0 ,4.28 ,31.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.58E+01,8.55E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,27.5 ,27.5 ,,
2021/7/16 11:00,,,,24.7 ,24.5 ,24.8 ,24.2 ,24.8 ,24.7 ,24.8 ,25.3 ,24.6 ,0.09 ,31.3 ,24.7 ,24.8 ,25.5 ,24.9 ,24.7 ,27.2 ,24.5 ,24.6 ,24.7 ,25.0 ,24.7 ,24.6 ,23.8 ,41.5 ,26.3 ,29.5 ,24.9 ,25.0 ,25.1 ,,21.1 ,21.0 ,4.38 ,31.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.59E+01,9.62E-02,3.30E-04,L3,15.20 ,-,0.503 ,0.016 ,27.9 ,27.8 ,,
2021/7/16 17:00,,,,24.7 ,24.5 ,24.9 ,24.2 ,24.8 ,24.7 ,24.7 ,25.3 ,24.6 ,0.07 ,31.2 ,24.7 ,24.8 ,25.5 ,24.9 ,24.6 ,27.3 ,24.5 ,24.6 ,24.6 ,25.0 ,24.6 ,24.6 ,23.8 ,41.3 ,26.3 ,29.5 ,25.0 ,25.0 ,25.2 ,,21.1 ,21.0 ,4.28 ,31.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0011 ,1.59E+01,8.70E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.016 ,28.8 ,28.7 ,,
2021/7/16 23:00,,,,24.8 ,24.5 ,24.9 ,24.2 ,24.8 ,24.8 ,24.8 ,25.3 ,24.6 ,0.08 ,31.3 ,24.8 ,24.9 ,25.6 ,24.9 ,24.7 ,27.3 ,24.6 ,24.7 ,24.7 ,25.1 ,24.7 ,24.6 ,23.8 ,41.5 ,26.4 ,29.6 ,25.0 ,25.0 ,25.2 ,,21.1 ,21.0 ,4.28 ,31.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.60E+01,9.28E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.017 ,29.4 ,29.3 ,,
2021/7/17 5:00,,,,24.8 ,24.5 ,24.9 ,24.2 ,24.9 ,24.8 ,24.8 ,25.3 ,24.7 ,0.08 ,31.2 ,24.8 ,24.9 ,25.6 ,24.9 ,24.7 ,27.4 ,24.6 ,24.7 ,24.7 ,25.1 ,24.7 ,24.6 ,23.8 ,41.3 ,26.4 ,29.6 ,25.0 ,25.0 ,25.2 ,,21.2 ,21.1 ,4.28 ,31.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,8.51E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,29.3 ,29.2 ,,
2021/7/17 11:00,,,,24.8 ,24.5 ,24.9 ,24.2 ,24.9 ,24.8 ,24.8 ,25.4 ,24.7 ,0.10 ,31.2 ,24.8 ,24.9 ,25.7 ,24.9 ,24.7 ,27.4 ,24.6 ,24.7 ,24.7 ,25.1 ,24.7 ,24.6 ,23.9 ,41.2 ,26.5 ,29.6 ,25.0 ,25.1 ,25.2 ,,21.2 ,21.1 ,4.27 ,31.9 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.9 ,,,,,0.0011 ,1.60E+01,1.00E-01,3.30E-04,L3,15.19 ,-,0.502 ,0.016 ,29.3 ,29.2 ,,
2021/7/17 17:00,,,,24.8 ,24.6 ,24.9 ,24.2 ,24.9 ,24.8 ,24.8 ,25.4 ,24.7 ,0.08 ,31.1 ,24.9 ,25.0 ,25.7 ,25.0 ,24.8 ,27.5 ,24.7 ,24.7 ,24.8 ,25.2 ,24.7 ,24.7 ,23.9 ,41.0 ,26.5 ,29.6 ,25.0 ,25.0 ,25.2 ,,21.2 ,21.1 ,4.28 ,32.0 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.57E+01,8.98E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.017 ,29.5 ,29.4 ,,
2021/7/17 23:00,,,,24.9 ,24.6 ,25.0 ,24.3 ,24.9 ,24.9 ,24.9 ,25.4 ,24.7 ,0.08 ,31.1 ,24.9 ,25.0 ,25.7 ,25.0 ,24.8 ,27.5 ,24.7 ,24.8 ,24.8 ,25.2 ,24.8 ,24.7 ,23.9 ,40.9 ,26.5 ,29.6 ,25.1 ,25.1 ,25.2 ,,21.2 ,21.1 ,4.28 ,32.1 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.60E+01,9.38E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,29.7 ,29.6 ,,
2021/7/18 5:00,,,,24.9 ,24.6 ,25.0 ,24.3 ,25.0 ,24.9 ,24.9 ,25.4 ,24.7 ,0.07 ,31.0 ,24.9 ,25.0 ,25.8 ,25.0 ,24.8 ,27.6 ,24.7 ,24.8 ,24.8 ,25.2 ,24.8 ,24.7 ,24.0 ,40.7 ,26.5 ,29.6 ,25.1 ,25.1 ,25.2 ,,21.2 ,21.1 ,4.27 ,32.2 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,1.11E-01,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,29.4 ,29.3 ,,
2021/7/18 11:00,,,,24.9 ,24.6 ,25.0 ,24.3 ,25.0 ,24.9 ,24.9 ,25.4 ,24.8 ,0.08 ,31.0 ,25.0 ,25.0 ,25.8 ,25.0 ,24.8 ,27.7 ,24.7 ,24.8 ,24.8 ,25.2 ,24.8 ,24.7 ,24.0 ,40.6 ,26.6 ,29.5 ,25.1 ,25.1 ,25.2 ,,21.3 ,21.2 ,4.28 ,32.3 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.8 ,,,,,0.0013 ,1.62E+01,1.02E-01,3.30E-04,L3,15.19 ,-,0.502 ,0.017 ,29.2 ,29.2 ,,
2021/7/18 17:00,,,,24.9 ,24.7 ,25.0 ,24.4 ,25.0 ,24.9 ,24.9 ,25.5 ,24.8 ,0.08 ,30.9 ,25.0 ,25.1 ,25.8 ,25.0 ,24.9 ,27.7 ,24.8 ,24.8 ,24.9 ,25.3 ,24.9 ,24.8 ,24.0 ,40.3 ,26.6 ,29.5 ,25.1 ,25.1 ,25.3 ,,21.3 ,21.2 ,4.27 ,32.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.55E+01,9.77E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,29.6 ,29.5 ,,
2021/7/18 23:00,,,,25.0 ,24.7 ,25.1 ,24.4 ,25.1 ,25.0 ,25.0 ,25.5 ,24.8 ,0.09 ,30.9 ,25.0 ,25.1 ,25.8 ,25.1 ,24.9 ,27.8 ,24.8 ,24.9 ,24.9 ,25.3 ,24.9 ,24.8 ,24.1 ,40.2 ,26.6 ,29.5 ,25.2 ,25.2 ,25.3 ,,21.3 ,21.2 ,4.28 ,32.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,9.02E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,29.5 ,29.4 ,,
2021/7/19 5:00,,,,25.0 ,24.7 ,25.1 ,24.4 ,25.1 ,25.0 ,25.0 ,25.5 ,24.9 ,0.05 ,30.8 ,25.1 ,25.1 ,25.9 ,25.1 ,24.9 ,27.8 ,24.8 ,24.9 ,24.9 ,25.3 ,24.9 ,24.8 ,24.1 ,40.0 ,26.7 ,29.5 ,25.2 ,25.2 ,25.3 ,,21.3 ,21.2 ,4.28 ,32.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.62E+01,9.51E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.017 ,29.3 ,29.2 ,,
2021/7/19 11:00,,,,25.0 ,24.7 ,25.1 ,24.4 ,25.1 ,25.0 ,25.0 ,25.6 ,24.9 ,0.08 ,30.9 ,25.1 ,25.2 ,25.9 ,25.1 ,25.0 ,27.8 ,24.9 ,24.9 ,24.9 ,25.4 ,24.9 ,24.8 ,24.1 ,40.3 ,26.7 ,29.6 ,25.2 ,25.2 ,25.4 ,,21.3 ,21.2 ,4.28 ,32.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0011 ,1.62E+01,9.09E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,29.0 ,28.9 ,,
2021/7/19 17:00,,,,25.1 ,24.8 ,25.2 ,24.5 ,25.1 ,25.1 ,25.1 ,25.6 ,24.9 ,0.11 ,30.9 ,25.1 ,25.2 ,25.9 ,25.1 ,25.0 ,27.9 ,24.9 ,25.0 ,25.0 ,25.4 ,25.0 ,24.9 ,24.2 ,40.2 ,26.8 ,29.6 ,25.3 ,25.3 ,25.4 ,,21.3 ,21.2 ,4.28 ,32.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0011 ,1.60E+01,8.79E-02,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,29.3 ,29.2 ,,
2021/7/19 23:00,,,,25.1 ,24.8 ,25.2 ,24.5 ,25.2 ,25.1 ,25.1 ,25.6 ,24.9 ,0.09 ,30.9 ,25.2 ,25.2 ,26.0 ,25.2 ,25.0 ,27.9 ,24.9 ,25.0 ,25.0 ,25.5 ,25.0 ,24.9 ,24.2 ,40.1 ,26.8 ,29.6 ,25.3 ,25.3 ,25.5 ,,21.3 ,21.3 ,4.27 ,32.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.59E+01,8.81E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,29.5 ,29.4 ,,
2021/7/20 5:00,,,,25.1 ,24.8 ,25.2 ,24.5 ,25.2 ,25.1 ,25.1 ,25.6 ,25.0 ,0.05 ,30.9 ,25.2 ,25.3 ,26.0 ,25.2 ,25.0 ,28.0 ,25.0 ,25.0 ,25.0 ,25.5 ,25.0 ,24.9 ,24.2 ,39.9 ,26.8 ,29.6 ,25.3 ,25.3 ,25.5 ,,21.4 ,21.3 ,4.27 ,32.6 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.56E+01,1.09E-01,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,29.2 ,29.1 ,,
2021/7/20 11:00,,,,25.1 ,24.9 ,25.2 ,24.6 ,25.2 ,25.1 ,25.2 ,25.7 ,25.0 ,0.13 ,30.9 ,25.2 ,25.3 ,26.0 ,25.2 ,25.1 ,28.0 ,25.0 ,25.1 ,25.1 ,25.5 ,25.1 ,25.0 ,24.3 ,39.9 ,26.9 ,29.6 ,25.4 ,25.4 ,25.5 ,,21.4 ,21.3 ,4.28 ,32.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.64E+01,8.14E-02,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,28.6 ,28.6 ,,
2021/7/20 17:00,,,,25.2 ,24.9 ,25.3 ,24.6 ,25.3 ,25.2 ,25.2 ,25.7 ,25.0 ,0.15 ,30.8 ,25.3 ,25.3 ,26.0 ,25.2 ,25.1 ,28.1 ,25.0 ,25.1 ,25.1 ,25.5 ,25.1 ,25.0 ,24.3 ,39.7 ,26.9 ,29.6 ,25.4 ,25.4 ,25.5 ,,21.4 ,21.3 ,4.28 ,32.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0011 ,1.58E+01,9.11E-02,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,28.7 ,28.7 ,,
2021/7/20 23:00,,,,25.2 ,24.9 ,25.3 ,24.6 ,25.3 ,25.2 ,25.2 ,25.7 ,25.1 ,0.08 ,30.8 ,25.3 ,25.4 ,26.1 ,25.3 ,25.1 ,28.2 ,25.1 ,25.1 ,25.1 ,25.6 ,25.1 ,25.0 ,24.4 ,39.6 ,27.0 ,29.6 ,25.4 ,25.4 ,25.5 ,,21.4 ,21.3 ,4.27 ,32.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.58E+01,9.01E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,29.2 ,29.1 ,,
2021/7/21 5:00,,,,25.2 ,25.0 ,25.3 ,24.7 ,25.3 ,25.2 ,25.3 ,25.7 ,25.1 ,0.08 ,30.7 ,25.4 ,25.4 ,26.1 ,25.3 ,25.2 ,28.2 ,25.1 ,25.1 ,25.2 ,25.6 ,25.2 ,25.1 ,24.4 ,39.4 ,27.0 ,29.5 ,25.4 ,25.4 ,25.6 ,,21.5 ,21.3 ,4.18 ,32.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,8.80E-02,3.40E-04,L3,15.22 ,-,0.504 ,0.017 ,29.1 ,29.0 ,,
2021/7/21 11:00,,,,25.3 ,25.0 ,25.4 ,24.7 ,25.4 ,25.3 ,25.3 ,25.8 ,25.1 ,0.11 ,30.7 ,25.4 ,25.4 ,26.2 ,25.3 ,25.2 ,28.3 ,25.1 ,25.2 ,25.2 ,25.6 ,25.2 ,25.1 ,24.5 ,39.2 ,27.0 ,29.5 ,25.5 ,25.5 ,25.6 ,,21.5 ,21.4 ,4.28 ,32.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.60E+01,1.14E-01,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,29.0 ,28.9 ,,
2021/7/21 17:00,,,,25.3 ,25.0 ,25.4 ,24.7 ,25.4 ,25.3 ,25.3 ,25.8 ,25.1 ,0.13 ,30.6 ,25.4 ,25.4 ,26.1 ,25.3 ,25.2 ,28.4 ,25.2 ,25.2 ,25.2 ,25.7 ,25.2 ,25.1 ,24.5 ,39.0 ,27.1 ,29.5 ,25.5 ,25.5 ,25.7 ,,21.5 ,21.4 ,4.27 ,33.0 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.61E+01,8.71E-02,3.30E-04,L3,15.21 ,-,0.503 ,0.017 ,29.5 ,29.4 ,,
2021/7/21 23:00,,,,25.3 ,25.1 ,25.4 ,24.8 ,25.4 ,25.4 ,25.4 ,25.8 ,25.2 ,0.08 ,30.7 ,25.5 ,25.5 ,26.2 ,25.4 ,25.2 ,28.3 ,25.2 ,25.2 ,25.3 ,25.7 ,25.3 ,25.2 ,24.5 ,39.1 ,27.1 ,29.6 ,25.5 ,25.6 ,25.7 ,,21.5 ,21.4 ,4.17 ,33.0 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0011 ,1.59E+01,9.78E-02,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,29.5 ,29.5 ,,
2021/7/22 5:00,,,,25.4 ,25.1 ,25.5 ,24.8 ,25.5 ,25.4 ,25.4 ,25.9 ,25.2 ,0.08 ,30.6 ,25.5 ,25.5 ,26.3 ,25.4 ,25.3 ,28.4 ,25.2 ,25.3 ,25.3 ,25.8 ,25.3 ,25.2 ,24.6 ,38.9 ,27.1 ,29.5 ,25.6 ,25.6 ,25.8 ,,21.5 ,21.4 ,4.17 ,33.0 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.61E+01,8.44E-02,3.30E-04,L3,15.20 ,-,0.504 ,0.017 ,29.4 ,29.3 ,,
2021/7/22 11:00,,,,25.4 ,25.1 ,25.5 ,24.8 ,25.5 ,25.4 ,25.4 ,25.9 ,25.3 ,0.10 ,30.6 ,25.5 ,25.5 ,26.3 ,25.5 ,25.3 ,28.5 ,25.3 ,25.3 ,25.4 ,25.8 ,25.3 ,25.3 ,24.6 ,38.8 ,27.2 ,29.5 ,25.6 ,25.6 ,25.8 ,,21.5 ,21.4 ,4.17 ,33.1 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.59E+01,1.14E-01,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,29.4 ,29.3 ,,
2021/7/22 17:00,,,,25.4 ,25.2 ,25.5 ,24.9 ,25.5 ,25.5 ,25.5 ,25.9 ,25.3 ,0.11 ,30.5 ,25.6 ,25.6 ,26.3 ,25.5 ,25.4 ,28.5 ,25.3 ,25.4 ,25.4 ,25.8 ,25.4 ,25.3 ,24.7 ,38.6 ,27.2 ,29.5 ,25.6 ,25.7 ,25.8 ,,21.5 ,21.4 ,4.28 ,33.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.61E+01,9.61E-02,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,29.8 ,29.7 ,,
2021/7/22 23:00,,,,25.5 ,25.2 ,25.6 ,24.9 ,25.6 ,25.5 ,25.5 ,26.0 ,25.3 ,0.09 ,30.5 ,25.6 ,25.6 ,26.4 ,25.5 ,25.4 ,28.6 ,25.4 ,25.4 ,25.4 ,25.9 ,25.4 ,25.3 ,24.7 ,38.4 ,27.2 ,29.5 ,25.7 ,25.7 ,25.9 ,,21.6 ,21.5 ,4.28 ,33.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.59E+01,9.99E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,29.8 ,29.7 ,,
2021/7/23 5:00,,,,25.5 ,25.2 ,25.6 ,24.9 ,25.6 ,25.5 ,25.6 ,26.0 ,25.4 ,0.09 ,30.5 ,25.7 ,25.7 ,26.4 ,25.5 ,25.5 ,28.7 ,25.4 ,25.4 ,25.5 ,25.9 ,25.4 ,25.4 ,24.8 ,38.2 ,27.3 ,29.5 ,25.7 ,25.7 ,25.9 ,,21.6 ,21.5 ,4.28 ,33.2 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0013 ,1.58E+01,8.91E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,29.6 ,29.5 ,,
2021/7/23 11:00,,,,25.5 ,25.3 ,25.6 ,25.0 ,25.6 ,25.6 ,25.6 ,26.0 ,25.4 ,0.11 ,30.4 ,25.7 ,25.7 ,26.4 ,25.6 ,25.5 ,28.8 ,25.4 ,25.5 ,25.5 ,25.9 ,25.5 ,25.4 ,24.8 ,38.1 ,27.3 ,29.5 ,25.7 ,25.8 ,25.9 ,,21.6 ,21.5 ,4.27 ,33.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.60E+01,8.53E-02,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,29.6 ,29.5 ,,
2021/7/23 17:00,,,,25.6 ,25.3 ,25.7 ,25.0 ,25.7 ,25.6 ,25.6 ,26.1 ,25.4 ,0.11 ,30.4 ,25.8 ,25.7 ,26.5 ,25.6 ,25.5 ,28.8 ,25.5 ,25.5 ,25.6 ,26.0 ,25.5 ,25.5 ,24.9 ,37.9 ,27.4 ,29.5 ,25.8 ,25.8 ,25.9 ,,21.6 ,21.5 ,4.28 ,33.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0013 ,1.64E+01,1.02E-01,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,30.0 ,30.0 ,,
2021/7/23 23:00,,,,25.6 ,25.4 ,25.7 ,25.1 ,25.7 ,25.7 ,25.7 ,26.1 ,25.5 ,0.10 ,30.4 ,25.8 ,25.8 ,26.6 ,25.7 ,25.6 ,28.9 ,25.5 ,25.6 ,25.6 ,26.0 ,25.6 ,25.5 ,24.9 ,37.8 ,27.4 ,29.5 ,25.8 ,25.8 ,26.0 ,,21.6 ,21.5 ,4.28 ,33.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0013 ,1.60E+01,1.12E-01,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,30.2 ,30.1 ,,
2021/7/24 5:00,,,,25.7 ,25.4 ,25.7 ,25.1 ,25.8 ,25.7 ,25.7 ,26.2 ,25.5 ,0.07 ,30.4 ,25.9 ,25.8 ,26.6 ,25.7 ,25.6 ,28.9 ,25.6 ,25.6 ,25.6 ,26.1 ,25.6 ,25.5 ,25.0 ,37.7 ,27.5 ,29.5 ,25.8 ,25.9 ,26.0 ,,21.7 ,21.6 ,4.28 ,33.5 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0011 ,1.58E+01,1.00E-01,3.30E-04,L3,15.22 ,-,0.504 ,0.017 ,29.8 ,29.7 ,,
2021/7/24 11:00,,,,25.7 ,25.4 ,25.8 ,25.1 ,25.8 ,25.7 ,25.7 ,26.2 ,25.5 ,0.11 ,30.4 ,25.9 ,25.9 ,26.6 ,25.7 ,25.6 ,29.0 ,25.6 ,25.6 ,25.7 ,26.1 ,25.6 ,25.6 ,25.0 ,37.5 ,27.5 ,29.5 ,25.9 ,25.9 ,26.0 ,,21.7 ,21.6 ,4.28 ,33.6 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.59E+01,1.09E-01,3.30E-04,L3,15.18 ,-,0.502 ,0.017 ,29.7 ,29.6 ,,
2021/7/24 17:00,,,,25.7 ,25.5 ,25.8 ,25.2 ,25.8 ,25.8 ,25.8 ,26.2 ,25.6 ,0.12 ,30.4 ,25.9 ,25.9 ,26.7 ,25.7 ,25.7 ,29.1 ,25.7 ,25.7 ,25.7 ,26.2 ,25.7 ,25.6 ,25.1 ,37.4 ,27.5 ,29.5 ,25.9 ,25.9 ,26.1 ,,21.7 ,21.6 ,4.28 ,33.6 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.61E+01,1.12E-01,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,30.3 ,30.2 ,,
