,���q�F����(�R����)A,���q�F����(�R����)B,���q�F���͗e�툳��,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���q�F�i�[�e�툳��,���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,���͗}��������,���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,RPV��(A)N2����,PCV��N2����,JP��(A)N2����,JP��(B)N2����,JP��(A)N2����,JP��(B)N2����,PCV��N2����,����������N2����,RPV��(A)�ꎟN2����,PCV�K�X�Ǘ��V�X�e���r�C����,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)A,���q�F�i�[�e�핵�͋C���ː����j�^�iD/W)B,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)A,���q�F�i�[�e�핵�͋C���ː����j�^�iS/C)B,�������䎺�ر���,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,���q�F�i�[�e�퐅��,RPV��(B)N2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,PCV���ꎟN2����,���l
2021/7/24 23:00,,,,25.8 ,25.5 ,25.8 ,25.2 ,25.9 ,25.8 ,25.8 ,26.3 ,25.6 ,0.08 ,30.4 ,26.0 ,26.0 ,26.7 ,25.8 ,25.7 ,29.1 ,25.7 ,25.7 ,25.7 ,26.2 ,25.7 ,25.7 ,25.1 ,37.3 ,27.6 ,29.5 ,25.9 ,26.0 ,26.1 ,,21.7 ,21.6 ,4.28 ,33.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.59E+01,8.95E-02,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,30.5 ,30.4 ,,
2021/7/25 5:00,,,,25.8 ,25.5 ,25.9 ,25.2 ,25.9 ,25.8 ,25.9 ,26.3 ,25.6 ,0.07 ,30.4 ,26.0 ,26.0 ,26.8 ,25.8 ,25.7 ,29.2 ,25.8 ,25.8 ,25.8 ,26.2 ,25.8 ,25.7 ,25.2 ,37.2 ,27.6 ,29.5 ,26.0 ,26.0 ,26.1 ,,21.7 ,21.6 ,4.28 ,33.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.60E+01,1.05E-01,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,29.9 ,29.9 ,,
2021/7/25 11:00,,,,25.9 ,25.6 ,25.9 ,25.3 ,25.9 ,25.9 ,25.9 ,26.3 ,25.7 ,0.11 ,30.4 ,26.1 ,26.0 ,26.8 ,25.8 ,25.8 ,29.2 ,25.8 ,25.8 ,25.8 ,26.3 ,25.8 ,25.7 ,25.2 ,37.1 ,27.7 ,29.5 ,26.0 ,26.0 ,26.2 ,,21.8 ,21.6 ,4.28 ,33.7 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.64E+01,1.06E-01,3.30E-04,L3,15.17 ,-,0.502 ,0.017 ,29.7 ,29.6 ,,
2021/7/25 17:00,,,,25.9 ,25.6 ,25.9 ,25.3 ,26.0 ,25.9 ,25.9 ,26.4 ,25.7 ,0.13 ,30.4 ,26.1 ,26.1 ,26.9 ,25.9 ,25.8 ,29.3 ,25.8 ,25.8 ,25.9 ,26.3 ,25.8 ,25.8 ,25.3 ,37.0 ,27.7 ,29.5 ,26.0 ,26.1 ,26.2 ,,21.8 ,21.7 ,4.28 ,33.9 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0013 ,1.64E+01,1.27E-01,3.30E-04,L3,15.16 ,-,0.502 ,0.017 ,30.3 ,30.2 ,,
2021/7/25 23:00,,,,25.9 ,25.7 ,26.0 ,25.3 ,26.0 ,25.9 ,26.0 ,26.4 ,25.8 ,0.10 ,30.4 ,26.1 ,26.1 ,26.9 ,25.9 ,25.8 ,29.4 ,25.9 ,25.9 ,25.9 ,26.3 ,25.9 ,25.8 ,25.3 ,36.9 ,27.7 ,29.6 ,26.1 ,26.2 ,26.3 ,,21.8 ,21.7 ,4.17 ,33.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0013 ,1.62E+01,9.75E-02,3.40E-04,L3,15.21 ,-,0.503 ,0.017 ,30.3 ,30.2 ,,
2021/7/26 5:00,,,,26.0 ,25.7 ,26.0 ,25.4 ,26.1 ,26.0 ,26.0 ,26.4 ,25.8 ,0.16 ,30.4 ,26.2 ,26.1 ,27.0 ,25.9 ,25.9 ,29.4 ,25.9 ,25.9 ,25.9 ,26.4 ,25.9 ,25.8 ,25.4 ,36.8 ,27.8 ,29.6 ,26.1 ,26.2 ,26.3 ,,21.8 ,21.7 ,4.18 ,33.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0013 ,1.59E+01,8.85E-02,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,29.8 ,29.8 ,,
2021/7/26 11:00,,,,26.0 ,25.7 ,26.0 ,25.4 ,26.1 ,26.0 ,26.0 ,26.5 ,25.8 ,0.15 ,30.4 ,26.2 ,26.2 ,27.0 ,26.0 ,25.9 ,29.5 ,26.0 ,25.9 ,26.0 ,26.4 ,25.9 ,25.9 ,25.4 ,36.7 ,27.8 ,29.6 ,26.2 ,26.2 ,26.3 ,,21.8 ,21.7 ,4.18 ,33.8 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.60E+01,8.59E-02,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,29.4 ,29.3 ,,
2021/7/26 17:00,,,,26.0 ,25.8 ,26.1 ,25.5 ,26.2 ,26.1 ,26.1 ,26.5 ,25.9 ,0.22 ,30.4 ,26.3 ,26.2 ,27.1 ,26.0 ,25.9 ,29.6 ,26.0 ,26.0 ,26.0 ,26.5 ,26.0 ,25.9 ,25.5 ,36.6 ,27.9 ,29.6 ,26.2 ,26.2 ,26.3 ,,21.8 ,21.7 ,3.66 ,33.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.60E+01,8.19E-02,3.30E-04,L3,15.14 ,-,0.503 ,0.017 ,29.3 ,29.3 ,,
2021/7/26 23:00,,,,26.1 ,25.8 ,26.1 ,25.5 ,26.2 ,26.1 ,26.1 ,26.5 ,25.9 ,0.20 ,30.4 ,26.3 ,26.2 ,27.1 ,26.0 ,26.0 ,29.6 ,26.0 ,26.0 ,26.1 ,26.5 ,26.0 ,26.0 ,25.5 ,36.5 ,27.9 ,29.6 ,26.2 ,26.2 ,26.4 ,,21.9 ,21.7 ,3.87 ,33.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,8.74E-02,3.30E-04,L3,15.17 ,-,0.504 ,0.017 ,28.7 ,28.7 ,,
2021/7/27 5:00,,,,26.1 ,25.8 ,26.1 ,25.5 ,26.2 ,26.1 ,26.1 ,26.6 ,25.9 ,0.21 ,30.4 ,26.3 ,26.3 ,27.2 ,26.1 ,26.0 ,29.6 ,26.1 ,26.0 ,26.1 ,26.5 ,26.0 ,26.0 ,25.5 ,36.4 ,27.9 ,29.6 ,26.3 ,26.2 ,26.4 ,,21.9 ,21.8 ,3.96 ,33.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0013 ,1.60E+01,8.77E-02,3.30E-04,L3,15.20 ,-,0.504 ,0.017 ,27.8 ,27.7 ,,
2021/7/27 11:00,,,,26.1 ,25.8 ,26.1 ,25.5 ,26.2 ,26.1 ,26.1 ,26.6 ,25.9 ,0.10 ,30.4 ,26.3 ,26.3 ,27.2 ,26.1 ,26.0 ,29.7 ,26.1 ,26.1 ,26.1 ,26.5 ,26.1 ,26.0 ,25.5 ,36.3 ,27.9 ,29.6 ,26.3 ,26.3 ,26.4 ,,21.9 ,21.8 ,4.38 ,33.5 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.6 ,,,,,0.0012 ,1.58E+01,9.02E-02,3.30E-04,L3,15.20 ,-,0.504 ,0.017 ,27.4 ,27.3 ,,
2021/7/27 17:00,,,,26.1 ,25.9 ,26.1 ,25.5 ,26.2 ,26.2 ,26.1 ,26.6 ,25.9 ,0.14 ,30.3 ,26.3 ,26.3 ,27.2 ,26.1 ,26.0 ,29.7 ,26.1 ,26.1 ,26.1 ,26.6 ,26.1 ,26.0 ,25.6 ,36.2 ,27.9 ,29.6 ,26.3 ,26.3 ,26.4 ,,21.9 ,21.8 ,4.07 ,33.5 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.6 ,,,,,0.0012 ,1.62E+01,8.82E-02,3.30E-04,L3,15.18 ,-,0.504 ,0.017 ,27.7 ,27.6 ,,
2021/7/27 23:00,,,,26.1 ,25.9 ,26.1 ,25.5 ,26.2 ,26.1 ,26.1 ,26.6 ,25.9 ,0.22 ,30.3 ,26.4 ,26.3 ,27.3 ,26.1 ,26.0 ,29.7 ,26.1 ,26.1 ,26.1 ,26.6 ,26.1 ,26.0 ,25.6 ,36.2 ,27.9 ,29.6 ,26.3 ,26.2 ,26.4 ,,21.9 ,21.8 ,4.69 ,33.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.60E+01,9.08E-02,3.30E-04,L3,15.21 ,-,0.504 ,0.017 ,27.1 ,27.1 ,,
2021/7/28 5:00,,,,26.1 ,25.9 ,26.1 ,25.5 ,26.2 ,26.1 ,26.1 ,26.6 ,25.9 ,0.02 ,30.3 ,26.3 ,26.3 ,27.2 ,26.1 ,26.0 ,29.6 ,26.1 ,26.1 ,26.1 ,26.5 ,26.1 ,26.0 ,25.6 ,36.1 ,27.9 ,29.5 ,26.3 ,26.2 ,26.4 ,,22.0 ,21.8 ,4.48 ,33.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.4 ,,,,,0.0012 ,1.61E+01,9.30E-02,3.30E-04,L3,15.21 ,-,0.504 ,0.017 ,26.9 ,26.9 ,,
2021/7/28 11:00,,,,26.1 ,25.8 ,26.1 ,25.5 ,26.2 ,26.1 ,26.1 ,26.6 ,25.9 ,0.10 ,30.4 ,26.3 ,26.3 ,27.0 ,26.1 ,26.0 ,29.4 ,26.1 ,26.0 ,26.1 ,26.5 ,26.1 ,26.0 ,25.5 ,36.4 ,27.9 ,29.6 ,26.3 ,26.2 ,26.4 ,,22.0 ,21.9 ,3.76 ,33.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.61E+01,1.02E-01,3.30E-04,L3,15.14 ,-,0.503 ,0.017 ,28.2 ,28.1 ,,
2021/7/28 17:00,,,,26.1 ,25.9 ,26.1 ,25.6 ,26.2 ,26.1 ,26.1 ,26.6 ,26.0 ,0.10 ,30.4 ,26.3 ,26.3 ,27.0 ,26.1 ,26.1 ,29.4 ,26.1 ,26.1 ,26.1 ,26.5 ,26.1 ,26.0 ,25.6 ,36.4 ,27.9 ,29.6 ,26.3 ,26.3 ,26.4 ,,22.0 ,21.9 ,3.14 ,33.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.58E+01,9.20E-02,3.30E-04,L3,15.15 ,-,0.503 ,0.017 ,29.1 ,29.0 ,,
2021/7/28 23:00,,,,26.1 ,25.9 ,26.2 ,25.6 ,26.3 ,26.2 ,26.2 ,26.6 ,26.0 ,0.11 ,30.5 ,26.3 ,26.3 ,27.0 ,26.1 ,26.1 ,29.4 ,26.1 ,26.1 ,26.1 ,26.6 ,26.1 ,26.0 ,25.6 ,36.4 ,28.0 ,29.7 ,26.3 ,26.3 ,26.4 ,,22.0 ,21.9 ,3.25 ,33.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0011 ,1.60E+01,9.31E-02,3.30E-04,L3,15.17 ,-,0.504 ,0.017 ,29.1 ,29.0 ,,
2021/7/29 5:00,,,,26.2 ,25.9 ,26.2 ,25.6 ,26.3 ,26.2 ,26.2 ,26.6 ,26.0 ,0.07 ,30.5 ,26.4 ,26.3 ,27.0 ,26.1 ,26.1 ,29.5 ,26.1 ,26.1 ,26.2 ,26.6 ,26.1 ,26.1 ,25.6 ,36.4 ,28.0 ,29.7 ,26.3 ,26.3 ,26.5 ,,22.0 ,21.9 ,3.14 ,33.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.6 ,,,,,0.0013 ,1.61E+01,9.01E-02,3.30E-04,L3,15.17 ,-,0.504 ,0.017 ,28.8 ,28.7 ,,
2021/7/29 11:00,,,,26.2 ,25.9 ,26.2 ,25.6 ,26.3 ,26.2 ,26.2 ,26.7 ,26.0 ,0.12 ,30.5 ,26.4 ,26.3 ,27.1 ,26.2 ,26.1 ,29.5 ,26.2 ,26.1 ,26.2 ,26.6 ,26.1 ,26.1 ,25.6 ,36.4 ,28.0 ,29.7 ,26.4 ,26.4 ,26.5 ,,22.0 ,21.9 ,3.15 ,33.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.61E+01,8.70E-02,3.30E-04,L3,15.15 ,-,0.503 ,0.017 ,28.8 ,28.7 ,,
2021/7/29 17:00,,,,26.2 ,26.0 ,26.2 ,25.6 ,26.3 ,26.3 ,26.3 ,26.7 ,26.0 ,0.09 ,30.5 ,26.4 ,26.3 ,27.1 ,26.2 ,26.2 ,29.5 ,26.2 ,26.2 ,26.2 ,26.6 ,26.2 ,26.1 ,25.7 ,36.3 ,28.0 ,29.7 ,26.4 ,26.4 ,26.6 ,,22.1 ,21.9 ,3.15 ,33.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0013 ,1.59E+01,9.31E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,29.4 ,29.3 ,,
2021/7/29 23:00,,,,26.2 ,26.0 ,26.3 ,25.7 ,26.4 ,26.3 ,26.3 ,26.7 ,26.1 ,0.14 ,30.5 ,26.4 ,26.4 ,27.1 ,26.2 ,26.2 ,29.5 ,26.2 ,26.2 ,26.2 ,26.6 ,26.2 ,26.1 ,25.7 ,36.4 ,28.1 ,29.7 ,26.4 ,26.5 ,26.6 ,,22.1 ,22.0 ,3.14 ,33.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.61E+01,9.62E-02,3.30E-04,L3,15.18 ,-,0.504 ,0.017 ,29.6 ,29.6 ,,
2021/7/30 5:00,,,,26.3 ,26.0 ,26.3 ,25.7 ,26.4 ,26.3 ,26.3 ,26.7 ,26.1 ,0.08 ,30.5 ,26.5 ,26.4 ,27.2 ,26.2 ,26.2 ,29.6 ,26.2 ,26.2 ,26.3 ,26.7 ,26.2 ,26.2 ,25.7 ,36.4 ,28.1 ,29.7 ,26.4 ,26.5 ,26.6 ,,22.1 ,22.0 ,3.14 ,33.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.60E+01,8.83E-02,3.30E-04,L3,15.14 ,-,0.503 ,0.017 ,29.4 ,29.3 ,,
2021/7/30 11:00,,,,26.3 ,26.1 ,26.3 ,25.7 ,26.4 ,26.3 ,26.3 ,26.8 ,26.1 ,0.13 ,30.5 ,26.5 ,26.4 ,27.2 ,26.3 ,26.2 ,29.6 ,26.3 ,26.2 ,26.3 ,26.7 ,26.2 ,26.2 ,25.7 ,36.4 ,28.1 ,29.8 ,26.5 ,26.5 ,26.6 ,,22.1 ,22.0 ,3.14 ,33.4 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.61E+01,9.44E-02,3.30E-04,L3,15.14 ,-,0.503 ,0.017 ,29.4 ,29.3 ,,
2021/7/30 17:00,,,,26.3 ,26.1 ,26.3 ,25.8 ,26.4 ,26.4 ,26.4 ,26.8 ,26.2 ,0.13 ,30.6 ,26.5 ,26.5 ,27.2 ,26.3 ,26.3 ,29.7 ,26.3 ,26.3 ,26.3 ,26.7 ,26.3 ,26.2 ,25.8 ,36.3 ,28.1 ,29.8 ,26.5 ,26.5 ,26.7 ,,22.1 ,22.0 ,3.14 ,33.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.63E+01,8.76E-02,3.30E-04,L3,15.16 ,-,0.503 ,0.017 ,30.0 ,29.9 ,,
2021/7/30 23:00,,,,26.4 ,26.1 ,26.4 ,25.8 ,26.5 ,26.4 ,26.4 ,26.8 ,26.2 ,0.12 ,30.6 ,26.5 ,26.5 ,27.2 ,26.3 ,26.3 ,29.7 ,26.3 ,26.3 ,26.4 ,26.8 ,26.3 ,26.2 ,25.8 ,36.4 ,28.2 ,29.8 ,26.5 ,26.6 ,26.7 ,,22.2 ,22.0 ,3.14 ,33.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.61E+01,8.53E-02,3.30E-04,L3,15.16 ,-,0.503 ,0.017 ,30.0 ,29.9 ,,
2021/7/31 5:00,,,,26.4 ,26.1 ,26.4 ,25.8 ,26.5 ,26.4 ,26.4 ,26.8 ,26.2 ,0.08 ,30.6 ,26.6 ,26.5 ,27.3 ,26.4 ,26.3 ,29.7 ,26.3 ,26.3 ,26.4 ,26.8 ,26.3 ,26.3 ,25.8 ,36.4 ,28.2 ,29.8 ,26.5 ,26.6 ,26.7 ,,22.2 ,22.1 ,3.04 ,33.7 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.6 ,,,,,0.0013 ,1.65E+01,9.34E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,29.5 ,29.4 ,,
2021/7/31 11:00,,,,26.4 ,26.2 ,26.4 ,25.8 ,26.5 ,26.4 ,26.4 ,26.9 ,26.2 ,0.12 ,30.6 ,26.6 ,26.5 ,27.3 ,26.4 ,26.3 ,29.7 ,26.4 ,26.3 ,26.4 ,26.8 ,26.4 ,26.3 ,25.9 ,36.4 ,28.2 ,29.8 ,26.6 ,26.6 ,26.7 ,,22.2 ,22.1 ,3.14 ,33.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.58E+01,8.73E-02,3.30E-04,L3,15.14 ,-,0.503 ,0.017 ,29.1 ,29.1 ,,
2021/7/31 17:00,,,,26.4 ,26.2 ,26.4 ,25.9 ,26.6 ,26.5 ,26.5 ,26.9 ,26.3 ,0.16 ,30.6 ,26.6 ,26.6 ,27.3 ,26.4 ,26.4 ,29.8 ,26.4 ,26.4 ,26.4 ,26.8 ,26.4 ,26.3 ,25.9 ,36.3 ,28.2 ,29.8 ,26.6 ,26.6 ,26.8 ,,22.2 ,22.1 ,3.14 ,33.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.61E+01,9.64E-02,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,29.2 ,29.1 ,,
2021/7/31 23:00,,,,26.5 ,26.2 ,26.5 ,25.9 ,26.6 ,26.5 ,26.5 ,26.9 ,26.3 ,0.14 ,30.6 ,26.7 ,26.6 ,27.4 ,26.4 ,26.4 ,29.8 ,26.4 ,26.4 ,26.5 ,26.9 ,26.4 ,26.3 ,25.9 ,36.3 ,28.3 ,29.8 ,26.6 ,26.7 ,26.8 ,,22.2 ,22.1 ,3.14 ,33.7 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.65E+01,8.30E-02,3.30E-04,L3,15.18 ,-,0.504 ,0.017 ,28.8 ,28.7 ,,
2021/8/1 5:00,,,,26.5 ,26.2 ,26.5 ,25.9 ,26.6 ,26.5 ,26.5 ,26.9 ,26.3 ,0.10 ,30.6 ,26.7 ,26.6 ,27.4 ,26.4 ,26.4 ,29.8 ,26.5 ,26.4 ,26.5 ,26.9 ,26.4 ,26.4 ,25.9 ,36.2 ,28.3 ,29.9 ,26.6 ,26.7 ,26.8 ,,22.2 ,22.1 ,3.14 ,33.6 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0011 ,1.56E+01,8.51E-02,3.30E-04,L3,15.17 ,-,0.504 ,0.017 ,28.6 ,28.5 ,,
2021/8/1 11:00,,,,26.5 ,26.2 ,26.5 ,25.9 ,26.6 ,26.5 ,26.5 ,27.0 ,26.3 ,0.11 ,30.6 ,26.7 ,26.6 ,27.4 ,26.5 ,26.4 ,29.9 ,26.5 ,26.4 ,26.5 ,26.9 ,26.4 ,26.4 ,26.0 ,36.2 ,28.3 ,29.9 ,26.6 ,26.7 ,26.8 ,,22.3 ,22.2 ,3.14 ,33.6 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.6 ,,,,,0.0012 ,1.61E+01,9.71E-02,3.30E-04,L3,15.13 ,-,0.503 ,0.017 ,29.1 ,29.0 ,,
2021/8/1 17:00,,,,26.5 ,26.3 ,26.5 ,26.0 ,26.6 ,26.6 ,26.6 ,27.0 ,26.4 ,0.05 ,30.6 ,26.7 ,26.7 ,27.5 ,26.5 ,26.5 ,29.9 ,26.5 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,26.0 ,36.1 ,28.3 ,29.9 ,26.7 ,26.7 ,26.8 ,,22.3 ,22.2 ,3.14 ,33.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.4 ,,,,,0.0012 ,1.59E+01,1.44E-01,3.30E-04,L3,15.13 ,-,0.503 ,0.017 ,29.8 ,29.8 ,,
2021/8/1 23:00,,,,26.6 ,26.3 ,26.6 ,26.0 ,26.7 ,26.6 ,26.6 ,27.0 ,26.4 ,0.07 ,30.8 ,26.7 ,26.7 ,27.4 ,26.5 ,26.5 ,29.7 ,26.5 ,26.5 ,26.6 ,27.0 ,26.5 ,26.4 ,26.0 ,36.5 ,28.4 ,30.0 ,26.7 ,26.7 ,26.9 ,,22.3 ,22.2 ,3.14 ,33.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.5 ,,,,,0.0013 ,1.60E+01,1.06E-01,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,30.3 ,30.2 ,,
2021/8/2 5:00,,,,26.6 ,26.3 ,26.6 ,26.0 ,26.7 ,26.6 ,26.6 ,27.1 ,26.4 ,0.07 ,30.9 ,26.7 ,26.7 ,27.4 ,26.6 ,26.5 ,29.7 ,26.5 ,26.5 ,26.6 ,27.0 ,26.5 ,26.5 ,26.0 ,36.7 ,28.4 ,30.0 ,26.7 ,26.8 ,26.9 ,,22.3 ,22.2 ,3.14 ,33.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.60E+01,9.15E-02,3.30E-04,L3,15.18 ,-,0.504 ,0.017 ,30.2 ,30.1 ,,
2021/8/2 11:00,,,,26.6 ,26.4 ,26.6 ,26.0 ,26.7 ,26.6 ,26.6 ,27.1 ,26.5 ,0.10 ,31.0 ,26.8 ,26.7 ,27.4 ,26.6 ,26.6 ,29.6 ,26.5 ,26.5 ,26.6 ,27.0 ,26.6 ,26.5 ,26.0 ,36.9 ,28.4 ,30.1 ,26.7 ,26.8 ,26.9 ,,22.3 ,22.2 ,3.14 ,33.7 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.62E+01,9.79E-02,3.30E-04,L3,15.16 ,-,0.503 ,0.017 ,30.4 ,30.3 ,,
2021/8/2 17:00,,,,26.6 ,26.4 ,26.7 ,26.1 ,26.8 ,26.7 ,26.7 ,27.1 ,26.5 ,0.08 ,31.0 ,26.8 ,26.8 ,27.4 ,26.6 ,26.6 ,29.7 ,26.6 ,26.6 ,26.6 ,27.0 ,26.6 ,26.5 ,26.1 ,37.0 ,28.4 ,30.1 ,26.8 ,26.9 ,27.0 ,,22.4 ,22.2 ,3.15 ,33.8 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.6 ,,,,,0.0013 ,1.59E+01,8.69E-02,3.30E-04,L3,15.15 ,-,0.503 ,0.017 ,30.8 ,30.7 ,,
2021/8/2 23:00,,,,26.7 ,26.4 ,26.7 ,26.1 ,26.8 ,26.7 ,26.7 ,27.1 ,26.5 ,0.09 ,31.1 ,26.8 ,26.8 ,27.4 ,26.6 ,26.6 ,29.6 ,26.6 ,26.6 ,26.6 ,27.0 ,26.6 ,26.5 ,26.1 ,37.3 ,28.5 ,30.2 ,26.8 ,26.9 ,27.0 ,,22.4 ,22.3 ,3.14 ,33.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0011 ,1.59E+01,8.03E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,30.9 ,30.9 ,,
2021/8/3 5:00,,,,26.7 ,26.5 ,26.7 ,26.1 ,26.8 ,26.7 ,26.7 ,27.2 ,26.6 ,0.05 ,31.1 ,26.8 ,26.8 ,27.4 ,26.7 ,26.7 ,29.6 ,26.6 ,26.6 ,26.7 ,27.1 ,26.6 ,26.6 ,26.1 ,37.3 ,28.5 ,30.2 ,26.8 ,26.9 ,27.1 ,,22.4 ,22.3 ,3.04 ,34.0 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0013 ,1.62E+01,8.23E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,30.8 ,30.8 ,,
2021/8/3 11:00,,,,26.7 ,26.5 ,26.8 ,26.2 ,26.8 ,26.8 ,26.8 ,27.2 ,26.6 ,0.11 ,31.2 ,26.9 ,26.8 ,27.4 ,26.7 ,26.7 ,29.7 ,26.6 ,26.6 ,26.7 ,27.1 ,26.7 ,26.6 ,26.1 ,37.4 ,28.5 ,30.3 ,26.8 ,26.9 ,27.1 ,,22.4 ,22.3 ,3.03 ,33.9 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0011 ,1.57E+01,1.04E-01,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,30.8 ,30.7 ,,
2021/8/3 17:00,,,,26.8 ,26.5 ,26.8 ,26.2 ,26.9 ,26.8 ,26.8 ,27.2 ,26.6 ,0.12 ,31.2 ,26.9 ,26.9 ,27.6 ,26.8 ,26.7 ,29.7 ,26.7 ,26.7 ,26.7 ,27.1 ,26.7 ,26.6 ,26.1 ,37.3 ,28.5 ,30.3 ,26.9 ,26.9 ,27.1 ,,22.4 ,22.3 ,3.04 ,34.0 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0011 ,1.59E+01,1.24E-01,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,31.2 ,31.1 ,,
2021/8/3 23:00,,,,26.8 ,26.5 ,26.8 ,26.2 ,26.9 ,26.8 ,26.8 ,27.2 ,26.6 ,0.09 ,31.2 ,26.9 ,26.9 ,27.5 ,26.8 ,26.7 ,29.7 ,26.7 ,26.7 ,26.8 ,27.2 ,26.7 ,26.6 ,26.2 ,37.3 ,28.5 ,30.3 ,26.9 ,27.0 ,27.1 ,,22.5 ,22.4 ,3.04 ,34.1 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0013 ,1.66E+01,9.04E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,31.2 ,31.2 ,,
2021/8/4 5:00,,,,26.8 ,26.6 ,26.8 ,26.2 ,26.9 ,26.8 ,26.9 ,27.3 ,26.7 ,0.10 ,31.1 ,27.0 ,26.9 ,27.6 ,26.8 ,26.8 ,29.8 ,26.7 ,26.7 ,26.8 ,27.2 ,26.7 ,26.7 ,26.2 ,37.2 ,28.6 ,30.3 ,26.9 ,27.0 ,27.1 ,,22.5 ,22.4 ,3.04 ,34.1 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.60E+01,1.09E-01,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,31.0 ,31.0 ,,
2021/8/4 11:00,,,,26.8 ,26.6 ,26.9 ,26.3 ,27.0 ,26.9 ,26.9 ,27.3 ,26.7 ,0.13 ,31.1 ,27.0 ,27.0 ,27.6 ,26.8 ,26.8 ,29.9 ,26.8 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,26.2 ,37.1 ,28.6 ,30.3 ,27.0 ,27.0 ,27.2 ,,22.5 ,22.4 ,3.03 ,34.1 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.62E+01,9.18E-02,3.30E-04,L3,15.12 ,-,0.502 ,0.017 ,31.2 ,31.1 ,,
2021/8/4 17:00,,,,26.9 ,26.6 ,26.9 ,26.3 ,27.0 ,26.9 ,26.9 ,27.3 ,26.7 ,0.16 ,31.1 ,27.0 ,27.0 ,27.7 ,26.9 ,26.8 ,29.9 ,26.8 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,26.3 ,37.1 ,28.6 ,30.3 ,27.0 ,27.1 ,27.2 ,,22.5 ,22.4 ,3.04 ,34.2 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.58E+01,9.47E-02,3.30E-04,L3,15.14 ,-,0.502 ,0.017 ,31.4 ,31.4 ,,
2021/8/4 23:00,,,,26.9 ,26.7 ,26.9 ,26.3 ,27.0 ,26.9 ,26.9 ,27.4 ,26.8 ,0.12 ,31.2 ,27.1 ,27.0 ,27.7 ,26.9 ,26.9 ,29.9 ,26.8 ,26.8 ,26.9 ,27.3 ,26.8 ,26.8 ,26.3 ,37.1 ,28.7 ,30.4 ,27.0 ,27.1 ,27.3 ,,22.5 ,22.4 ,3.04 ,34.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0013 ,1.58E+01,1.08E-01,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,31.4 ,31.3 ,,
2021/8/5 5:00,,,,26.9 ,26.7 ,27.0 ,26.4 ,27.0 ,27.0 ,27.0 ,27.4 ,26.8 ,0.08 ,31.2 ,27.1 ,27.0 ,27.7 ,26.9 ,26.9 ,30.0 ,26.9 ,26.9 ,26.9 ,27.3 ,26.9 ,26.8 ,26.4 ,37.1 ,28.7 ,30.4 ,27.1 ,27.2 ,27.3 ,,22.5 ,22.5 ,3.04 ,34.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0011 ,1.60E+01,1.08E-01,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,31.0 ,30.9 ,,
2021/8/5 11:00,,,,27.0 ,26.7 ,27.0 ,26.4 ,27.0 ,27.0 ,27.0 ,27.4 ,26.8 ,0.13 ,31.2 ,27.1 ,27.1 ,27.8 ,26.9 ,26.9 ,30.0 ,26.9 ,26.9 ,26.9 ,27.4 ,26.9 ,26.8 ,26.4 ,37.1 ,28.7 ,30.4 ,27.1 ,27.2 ,27.3 ,,22.6 ,22.5 ,2.94 ,34.4 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.60E+01,9.86E-02,3.30E-04,L3,15.11 ,-,0.502 ,0.017 ,30.6 ,30.5 ,,
2021/8/5 17:00,,,,27.0 ,26.7 ,27.0 ,26.4 ,27.1 ,27.0 ,27.0 ,27.4 ,26.8 ,0.14 ,31.2 ,27.1 ,27.1 ,27.8 ,26.9 ,26.9 ,30.0 ,26.9 ,26.9 ,26.9 ,27.4 ,26.9 ,26.9 ,26.4 ,37.0 ,28.8 ,30.4 ,27.1 ,27.2 ,27.3 ,,22.6 ,22.5 ,2.94 ,34.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.59E+01,9.15E-02,3.30E-04,L3,15.16 ,-,0.503 ,0.017 ,31.0 ,30.9 ,,
2021/8/5 23:00,,,,27.0 ,26.8 ,27.0 ,26.4 ,27.1 ,27.0 ,27.0 ,27.4 ,26.8 ,0.09 ,31.2 ,27.2 ,27.1 ,27.8 ,27.0 ,26.9 ,30.1 ,26.9 ,26.9 ,27.0 ,27.4 ,26.9 ,26.9 ,26.4 ,37.0 ,28.8 ,30.4 ,27.1 ,27.2 ,27.4 ,,22.6 ,22.5 ,2.94 ,34.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0013 ,1.59E+01,9.95E-02,3.30E-04,L3,15.16 ,-,0.503 ,0.017 ,30.9 ,30.8 ,,
2021/8/6 5:00,,,,27.0 ,26.8 ,27.0 ,26.5 ,27.1 ,27.0 ,27.1 ,27.5 ,26.9 ,0.10 ,31.2 ,27.2 ,27.1 ,27.8 ,27.0 ,27.0 ,30.1 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.9 ,26.5 ,36.9 ,28.8 ,30.4 ,27.1 ,27.3 ,27.4 ,,22.6 ,22.5 ,2.94 ,34.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0011 ,1.64E+01,1.04E-01,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,30.5 ,30.5 ,,
2021/8/6 11:00,,,,27.1 ,26.8 ,27.1 ,26.5 ,27.1 ,27.1 ,27.1 ,27.5 ,26.9 ,0.10 ,31.2 ,27.2 ,27.2 ,27.9 ,27.0 ,27.0 ,30.2 ,27.0 ,27.0 ,27.0 ,27.5 ,27.0 ,26.9 ,26.5 ,36.9 ,28.8 ,30.4 ,27.2 ,27.3 ,27.4 ,,22.6 ,22.5 ,2.94 ,34.5 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.59E+01,8.97E-02,3.30E-04,L3,15.10 ,-,0.503 ,0.017 ,30.2 ,30.2 ,,
2021/8/6 17:00,,,,27.1 ,26.8 ,27.1 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,26.9 ,0.11 ,31.2 ,27.3 ,27.2 ,27.9 ,27.1 ,27.0 ,30.3 ,27.0 ,27.0 ,27.1 ,27.5 ,27.0 ,27.0 ,26.6 ,36.9 ,28.9 ,30.5 ,27.2 ,27.3 ,27.5 ,,22.7 ,22.6 ,2.94 ,34.6 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.6 ,,,,,0.0011 ,1.63E+01,1.04E-01,3.30E-04,L3,15.14 ,-,0.502 ,0.017 ,30.6 ,30.5 ,,
2021/8/6 23:00,,,,27.1 ,26.9 ,27.2 ,26.6 ,27.2 ,27.1 ,27.1 ,27.6 ,27.0 ,0.08 ,31.3 ,27.3 ,27.2 ,27.9 ,27.1 ,27.1 ,30.2 ,27.0 ,27.0 ,27.1 ,27.5 ,27.1 ,27.0 ,26.6 ,37.0 ,28.9 ,30.5 ,27.2 ,27.4 ,27.5 ,,22.7 ,22.6 ,2.94 ,34.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.61E+01,1.10E-01,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,30.8 ,30.7 ,,
2021/8/7 5:00,,,,27.1 ,26.9 ,27.2 ,26.6 ,27.2 ,27.2 ,27.2 ,27.6 ,27.0 ,0.08 ,31.3 ,27.3 ,27.3 ,28.0 ,27.1 ,27.1 ,30.3 ,27.1 ,27.1 ,27.1 ,27.6 ,27.1 ,27.0 ,26.6 ,37.0 ,28.9 ,30.5 ,27.3 ,27.4 ,27.5 ,,22.7 ,22.6 ,2.83 ,34.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0013 ,1.59E+01,9.13E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,30.5 ,30.5 ,,
2021/8/7 11:00,,,,27.2 ,26.9 ,27.2 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.0 ,0.13 ,31.3 ,27.4 ,27.3 ,28.0 ,27.2 ,27.1 ,30.3 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.6 ,36.9 ,29.0 ,30.5 ,27.3 ,27.4 ,27.6 ,,22.7 ,22.6 ,2.83 ,34.6 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0013 ,1.60E+01,1.01E-01,3.30E-04,L3,15.13 ,-,0.503 ,0.017 ,30.2 ,30.2 ,,
2021/8/7 17:00,,,,27.2 ,27.0 ,27.2 ,26.7 ,27.3 ,27.2 ,27.2 ,27.7 ,27.1 ,0.13 ,31.3 ,27.4 ,27.3 ,28.0 ,27.2 ,27.1 ,30.4 ,27.2 ,27.1 ,27.2 ,27.6 ,27.2 ,27.1 ,26.7 ,36.9 ,29.0 ,30.5 ,27.3 ,27.4 ,27.5 ,,22.7 ,22.6 ,2.84 ,34.7 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.6 ,,,,,0.0012 ,1.58E+01,8.09E-02,3.30E-04,L3,15.10 ,-,0.502 ,0.017 ,30.9 ,30.8 ,,
2021/8/7 23:00,,,,27.2 ,27.0 ,27.3 ,26.7 ,27.3 ,27.3 ,27.3 ,27.7 ,27.1 ,0.12 ,31.3 ,27.4 ,27.4 ,28.1 ,27.2 ,27.2 ,30.4 ,27.2 ,27.2 ,27.2 ,27.7 ,27.2 ,27.1 ,26.7 ,36.8 ,29.0 ,30.6 ,27.4 ,27.4 ,27.6 ,,22.7 ,22.7 ,2.83 ,34.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.58E+01,8.67E-02,3.30E-04,L3,15.14 ,-,0.503 ,0.017 ,30.9 ,30.8 ,,
2021/8/8 5:00,,,,27.3 ,27.0 ,27.3 ,26.7 ,27.3 ,27.3 ,27.3 ,27.7 ,27.1 ,0.12 ,31.3 ,27.5 ,27.4 ,28.1 ,27.2 ,27.2 ,30.5 ,27.2 ,27.2 ,27.3 ,27.7 ,27.2 ,27.2 ,26.8 ,36.8 ,29.1 ,30.6 ,27.4 ,27.5 ,27.6 ,,22.7 ,22.7 ,2.83 ,34.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0013 ,1.61E+01,9.45E-02,3.30E-04,L3,15.13 ,-,0.503 ,0.017 ,30.8 ,30.7 ,,
2021/8/8 11:00,,,,27.3 ,27.1 ,27.3 ,26.7 ,27.4 ,27.3 ,27.3 ,27.8 ,27.1 ,0.17 ,31.3 ,27.5 ,27.4 ,28.2 ,27.3 ,27.2 ,30.5 ,27.3 ,27.2 ,27.3 ,27.7 ,27.3 ,27.2 ,26.8 ,36.7 ,29.1 ,30.6 ,27.4 ,27.5 ,27.6 ,,22.8 ,22.7 ,3.14 ,34.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.59E+01,1.00E-01,3.30E-04,L3,15.13 ,-,0.503 ,0.017 ,30.7 ,30.6 ,,
2021/8/8 17:00,,,,27.3 ,27.1 ,27.3 ,26.8 ,27.4 ,27.3 ,27.4 ,27.8 ,27.2 ,0.18 ,31.3 ,27.5 ,27.5 ,28.2 ,27.3 ,27.3 ,30.6 ,27.3 ,27.3 ,27.3 ,27.8 ,27.3 ,27.2 ,26.8 ,36.6 ,29.1 ,30.6 ,27.4 ,27.5 ,27.6 ,,22.8 ,22.7 ,3.24 ,34.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0011 ,1.59E+01,8.29E-02,3.30E-04,L3,15.13 ,-,0.503 ,0.017 ,30.4 ,30.4 ,,
2021/8/8 23:00,,,,27.3 ,27.1 ,27.4 ,26.8 ,27.4 ,27.4 ,27.4 ,27.8 ,27.2 ,0.07 ,31.3 ,27.6 ,27.5 ,28.2 ,27.3 ,27.3 ,30.6 ,27.3 ,27.3 ,27.4 ,27.8 ,27.3 ,27.2 ,26.8 ,36.6 ,29.1 ,30.6 ,27.5 ,27.5 ,27.6 ,,22.8 ,22.7 ,3.45 ,34.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.5 ,,,,,0.0012 ,1.58E+01,8.71E-02,3.30E-04,L3,15.16 ,-,0.503 ,0.017 ,30.4 ,30.3 ,,
2021/8/9 5:00,,,,27.4 ,27.1 ,27.4 ,26.8 ,27.4 ,27.4 ,27.4 ,27.8 ,27.2 ,0.07 ,31.3 ,27.6 ,27.5 ,28.3 ,27.3 ,27.3 ,30.6 ,27.3 ,27.3 ,27.4 ,27.8 ,27.3 ,27.3 ,26.9 ,36.6 ,29.2 ,30.6 ,27.5 ,27.5 ,27.7 ,,22.8 ,22.7 ,3.66 ,34.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.5 ,,,,,0.0012 ,1.58E+01,8.92E-02,3.30E-04,L3,15.16 ,-,0.503 ,0.017 ,30.3 ,30.3 ,,
2021/8/9 11:00,,,,27.4 ,27.1 ,27.4 ,26.8 ,27.5 ,27.4 ,27.4 ,27.8 ,27.2 ,0.15 ,31.3 ,27.6 ,27.5 ,28.3 ,27.4 ,27.3 ,30.6 ,27.3 ,27.3 ,27.4 ,27.8 ,27.3 ,27.3 ,26.9 ,36.6 ,29.2 ,30.6 ,27.5 ,27.6 ,27.7 ,,22.8 ,22.8 ,3.66 ,34.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.58E+01,9.73E-02,3.30E-04,L3,15.15 ,-,0.503 ,0.017 ,30.6 ,30.5 ,,
2021/8/9 17:00,,,,27.4 ,27.2 ,27.4 ,26.9 ,27.5 ,27.4 ,27.4 ,27.8 ,27.3 ,0.29 ,31.3 ,27.6 ,27.5 ,28.3 ,27.4 ,27.3 ,30.6 ,27.4 ,27.3 ,27.4 ,27.8 ,27.4 ,27.3 ,26.9 ,36.6 ,29.2 ,30.6 ,27.5 ,27.6 ,27.7 ,,22.9 ,22.8 ,3.66 ,34.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.60E+01,1.10E-01,3.30E-04,L3,15.15 ,-,0.503 ,0.017 ,30.5 ,30.5 ,,
2021/8/9 23:00,,,,27.4 ,27.2 ,27.5 ,26.9 ,27.5 ,27.5 ,27.5 ,27.9 ,27.3 ,0.29 ,31.3 ,27.6 ,27.6 ,28.3 ,27.4 ,27.4 ,30.7 ,27.4 ,27.4 ,27.4 ,27.9 ,27.4 ,27.3 ,26.9 ,36.5 ,29.2 ,30.6 ,27.6 ,27.6 ,27.8 ,,22.9 ,22.8 ,3.66 ,34.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.55E+01,9.30E-02,3.30E-04,L3,15.12 ,-,0.503 ,0.017 ,30.7 ,30.6 ,,
2021/8/10 5:00,,,,27.5 ,27.2 ,27.5 ,26.9 ,27.5 ,27.5 ,27.5 ,27.9 ,27.3 ,0.15 ,31.3 ,27.7 ,27.6 ,28.4 ,27.4 ,27.4 ,30.7 ,27.4 ,27.4 ,27.5 ,27.9 ,27.4 ,27.4 ,27.0 ,36.5 ,29.3 ,30.7 ,27.6 ,27.7 ,27.8 ,,22.9 ,22.8 ,3.66 ,34.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.5 ,,,,,0.0012 ,1.56E+01,9.09E-02,3.30E-04,L3,15.14 ,-,0.503 ,0.017 ,30.7 ,30.7 ,,
2021/8/10 11:00,,,,27.5 ,27.3 ,27.5 ,26.9 ,27.6 ,27.5 ,27.5 ,27.9 ,27.4 ,0.06 ,31.4 ,27.7 ,27.6 ,28.4 ,27.5 ,27.4 ,30.6 ,27.5 ,27.4 ,27.5 ,27.9 ,27.5 ,27.4 ,27.0 ,36.6 ,29.3 ,30.7 ,27.6 ,27.7 ,27.8 ,,22.9 ,22.8 ,3.66 ,34.8 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.3 ,,,,,0.0011 ,1.56E+01,9.61E-02,3.30E-04,L3,15.08 ,-,0.502 ,0.017 ,31.6 ,31.5 ,,
2021/8/10 17:00,,,,27.5 ,27.3 ,27.6 ,27.0 ,27.6 ,27.5 ,27.6 ,28.0 ,27.4 ,0.03 ,31.8 ,27.7 ,27.7 ,28.2 ,27.5 ,27.5 ,30.3 ,27.4 ,27.4 ,27.5 ,27.9 ,27.5 ,27.4 ,27.0 ,37.4 ,29.3 ,30.9 ,27.6 ,27.8 ,27.9 ,,22.9 ,22.8 ,3.66 ,35.0 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.2 ,,,,,0.0011 ,1.61E+01,9.12E-02,3.30E-04,L3,15.11 ,-,0.503 ,0.017 ,33.0 ,32.9 ,,
2021/8/10 23:00,,,,27.5 ,27.3 ,27.6 ,27.0 ,27.6 ,27.6 ,27.6 ,28.0 ,27.5 ,-0.03 ,32.2 ,27.6 ,27.7 ,28.1 ,27.6 ,27.5 ,29.9 ,27.4 ,27.5 ,27.5 ,27.9 ,27.5 ,27.4 ,26.9 ,38.5 ,29.3 ,31.2 ,27.6 ,27.8 ,27.9 ,,23.0 ,22.9 ,3.56 ,35.0 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.3 ,,,,,0.0012 ,1.57E+01,9.22E-02,3.30E-04,L3,15.13 ,-,0.503 ,0.017 ,32.8 ,32.8 ,,
2021/8/11 5:00,,,,27.5 ,27.3 ,27.7 ,27.0 ,27.6 ,27.6 ,27.6 ,28.0 ,27.6 ,0.00 ,32.6 ,27.6 ,27.7 ,28.1 ,27.6 ,27.6 ,29.6 ,27.4 ,27.5 ,27.5 ,27.9 ,27.5 ,27.4 ,26.8 ,39.6 ,29.3 ,31.4 ,27.7 ,27.8 ,27.9 ,,23.0 ,22.9 ,3.56 ,35.0 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.4 ,,,,,0.0012 ,1.55E+01,8.18E-02,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,31.9 ,31.8 ,,
2021/8/11 11:00,,,,27.6 ,27.4 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.1 ,27.6 ,0.03 ,33.0 ,27.6 ,27.7 ,28.1 ,27.7 ,27.6 ,29.3 ,27.4 ,27.5 ,27.5 ,27.9 ,27.5 ,27.4 ,26.8 ,40.8 ,29.2 ,31.7 ,27.7 ,27.9 ,28.0 ,,23.0 ,22.9 ,3.55 ,35.0 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.5 ,,,,,0.0011 ,1.60E+01,1.28E-01,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,31.3 ,31.2 ,,
2021/8/11 17:00,,,,27.6 ,27.4 ,27.8 ,27.1 ,27.7 ,27.6 ,27.7 ,28.1 ,27.7 ,0.04 ,33.2 ,27.7 ,27.7 ,28.2 ,27.7 ,27.6 ,29.3 ,27.4 ,27.5 ,27.6 ,28.0 ,27.5 ,27.4 ,26.8 ,41.4 ,29.2 ,31.8 ,27.8 ,27.9 ,28.0 ,,23.0 ,22.9 ,3.56 ,34.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.62E+01,9.04E-02,3.30E-04,L3,15.17 ,-,0.504 ,0.017 ,30.2 ,30.2 ,,
2021/8/11 23:00,,,,27.6 ,27.4 ,27.9 ,27.1 ,27.7 ,27.6 ,27.7 ,28.1 ,27.7 ,0.09 ,33.4 ,27.6 ,27.7 ,28.2 ,27.8 ,27.6 ,29.2 ,27.4 ,27.5 ,27.6 ,28.0 ,27.5 ,27.4 ,26.7 ,42.2 ,29.2 ,32.0 ,27.8 ,27.9 ,28.0 ,,23.0 ,23.0 ,3.56 ,34.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0013 ,1.61E+01,9.87E-02,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,28.6 ,28.5 ,,
2021/8/12 5:00,,,,27.7 ,27.4 ,27.9 ,27.1 ,27.7 ,27.6 ,27.7 ,28.1 ,27.7 ,0.10 ,33.4 ,27.7 ,27.7 ,28.2 ,27.8 ,27.6 ,29.3 ,27.4 ,27.5 ,27.6 ,28.0 ,27.6 ,27.5 ,26.7 ,42.3 ,29.2 ,32.0 ,27.8 ,27.9 ,28.0 ,,23.0 ,23.0 ,3.66 ,34.6 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.59E+01,8.34E-02,3.30E-04,L3,15.22 ,-,0.504 ,0.017 ,27.1 ,27.1 ,,
2021/8/12 11:00,,,,27.6 ,27.4 ,27.9 ,27.0 ,27.7 ,27.6 ,27.7 ,28.1 ,27.6 ,0.13 ,33.3 ,27.7 ,27.7 ,28.2 ,27.8 ,27.6 ,29.4 ,27.4 ,27.5 ,27.5 ,28.0 ,27.5 ,27.4 ,26.7 ,42.2 ,29.2 ,31.9 ,27.8 ,27.9 ,28.0 ,,23.1 ,23.0 ,3.66 ,34.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.61E+01,8.83E-02,3.30E-04,L3,15.20 ,-,0.504 ,0.017 ,26.4 ,26.3 ,,
2021/8/12 17:00,,,,27.6 ,27.4 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.1 ,27.6 ,0.13 ,33.2 ,27.7 ,27.7 ,28.2 ,27.7 ,27.6 ,29.5 ,27.4 ,27.5 ,27.5 ,28.0 ,27.5 ,27.4 ,26.7 ,42.0 ,29.2 ,31.9 ,27.8 ,27.8 ,27.9 ,,23.1 ,23.0 ,3.56 ,34.2 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.60E+01,8.33E-02,3.30E-04,L3,15.22 ,-,0.504 ,0.017 ,26.1 ,26.0 ,,
2021/8/12 23:00,,,,27.6 ,27.4 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.1 ,27.6 ,0.13 ,33.0 ,27.7 ,27.7 ,28.2 ,27.7 ,27.6 ,29.5 ,27.4 ,27.5 ,27.5 ,28.0 ,27.5 ,27.4 ,26.7 ,41.7 ,29.2 ,31.8 ,27.8 ,27.8 ,27.9 ,,23.1 ,23.0 ,3.55 ,34.0 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.56E+01,7.87E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,25.9 ,25.8 ,,
2021/8/13 5:00,,,,27.6 ,27.4 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.1 ,27.6 ,0.11 ,32.9 ,27.7 ,27.7 ,28.2 ,27.7 ,27.6 ,29.6 ,27.4 ,27.5 ,27.5 ,28.0 ,27.5 ,27.4 ,26.8 ,41.4 ,29.2 ,31.7 ,27.8 ,27.8 ,27.9 ,,23.1 ,23.0 ,3.56 ,33.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.59E+01,9.80E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,25.4 ,25.3 ,,
2021/8/13 11:00,,,,27.6 ,27.3 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.1 ,27.6 ,0.10 ,32.9 ,27.7 ,27.7 ,28.2 ,27.7 ,27.6 ,29.6 ,27.4 ,27.5 ,27.5 ,28.0 ,27.5 ,27.4 ,26.8 ,41.3 ,29.1 ,31.7 ,27.8 ,27.8 ,27.9 ,,23.1 ,23.0 ,3.66 ,33.7 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.60E+01,9.13E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,25.1 ,25.0 ,,
2021/8/13 17:00,,,,27.6 ,27.3 ,27.8 ,27.0 ,27.6 ,27.6 ,27.6 ,28.1 ,27.5 ,0.13 ,32.8 ,27.7 ,27.7 ,28.2 ,27.7 ,27.5 ,29.7 ,27.4 ,27.5 ,27.5 ,28.0 ,27.5 ,27.4 ,26.8 ,41.0 ,29.1 ,31.6 ,27.8 ,27.8 ,27.9 ,,23.1 ,23.1 ,3.66 ,33.5 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.59E+01,9.22E-02,3.30E-04,L3,15.22 ,-,0.504 ,0.017 ,25.3 ,25.2 ,,
2021/8/13 23:00,,,,27.6 ,27.3 ,27.8 ,27.0 ,27.6 ,27.6 ,27.6 ,28.0 ,27.5 ,0.18 ,32.6 ,27.7 ,27.7 ,28.2 ,27.7 ,27.5 ,29.7 ,27.4 ,27.5 ,27.5 ,28.0 ,27.5 ,27.4 ,26.8 ,40.6 ,29.1 ,31.5 ,27.7 ,27.8 ,27.9 ,,23.2 ,23.1 ,3.87 ,33.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.56E+01,8.84E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,25.2 ,25.1 ,,
2021/8/14 5:00,,,,27.5 ,27.3 ,27.7 ,26.9 ,27.6 ,27.5 ,27.5 ,28.0 ,27.5 ,0.13 ,32.5 ,27.7 ,27.7 ,28.2 ,27.6 ,27.5 ,29.8 ,27.4 ,27.4 ,27.5 ,27.9 ,27.5 ,27.4 ,26.8 ,40.3 ,29.1 ,31.4 ,27.7 ,27.7 ,27.8 ,,23.2 ,23.1 ,4.28 ,33.2 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,8.26E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,24.7 ,24.6 ,,
2021/8/14 11:00,,,,27.5 ,27.2 ,27.7 ,26.9 ,27.6 ,27.5 ,27.5 ,28.0 ,27.4 ,0.11 ,32.4 ,27.6 ,27.6 ,28.1 ,27.6 ,27.4 ,29.7 ,27.4 ,27.4 ,27.4 ,27.9 ,27.4 ,27.3 ,26.7 ,39.9 ,29.0 ,31.2 ,27.6 ,27.7 ,27.7 ,,23.2 ,23.1 ,4.28 ,33.0 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.60E+01,1.07E-01,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,24.7 ,24.6 ,,
2021/8/14 17:00,,,,27.5 ,27.2 ,27.6 ,26.9 ,27.6 ,27.5 ,27.5 ,27.9 ,27.4 ,0.12 ,32.3 ,27.6 ,27.6 ,28.2 ,27.6 ,27.4 ,29.7 ,27.3 ,27.4 ,27.4 ,27.8 ,27.4 ,27.3 ,26.7 ,39.7 ,29.0 ,31.2 ,27.6 ,27.6 ,27.7 ,,23.2 ,23.1 ,4.49 ,32.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.60E+01,1.01E-01,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,24.5 ,24.5 ,,
2021/8/14 23:00,,,,27.4 ,27.2 ,27.6 ,26.8 ,27.5 ,27.4 ,27.4 ,27.9 ,27.3 ,0.13 ,32.3 ,27.6 ,27.5 ,28.1 ,27.5 ,27.4 ,29.6 ,27.3 ,27.3 ,27.4 ,27.8 ,27.3 ,27.3 ,26.7 ,39.5 ,28.9 ,31.1 ,27.6 ,27.6 ,27.6 ,,23.2 ,23.1 ,4.60 ,32.7 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.56E+01,8.83E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,24.2 ,24.1 ,,
2021/8/15 5:00,,,,27.4 ,27.1 ,27.5 ,26.8 ,27.5 ,27.4 ,27.4 ,27.8 ,27.3 ,0.07 ,32.2 ,27.5 ,27.5 ,28.0 ,27.5 ,27.3 ,29.6 ,27.3 ,27.3 ,27.3 ,27.7 ,27.3 ,27.2 ,26.7 ,39.3 ,28.9 ,31.0 ,27.5 ,27.5 ,27.5 ,,23.2 ,23.1 ,4.49 ,32.5 ,0.00 ,0.00 ,-,-,14.79,-,23,-,-,0.504 ,-,23.8 ,,,,,0.0011 ,1.58E+01,8.46E-02,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,23.7 ,23.6 ,,
2021/8/15 11:00,,,,27.3 ,27.0 ,27.5 ,26.7 ,27.4 ,27.3 ,27.3 ,27.8 ,27.3 ,0.10 ,32.2 ,27.4 ,27.4 ,27.9 ,27.4 ,27.3 ,29.4 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.2 ,26.6 ,39.4 ,28.8 ,30.9 ,27.4 ,27.4 ,27.4 ,,23.3 ,23.2 ,4.38 ,32.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,1.02E-01,3.40E-04,L3,15.26 ,-,0.504 ,0.017 ,23.4 ,23.3 ,,
2021/8/15 17:00,,,,27.2 ,27.0 ,27.4 ,26.7 ,27.4 ,27.3 ,27.3 ,27.7 ,27.2 ,0.06 ,32.3 ,27.4 ,27.4 ,28.0 ,27.4 ,27.2 ,29.2 ,27.1 ,27.2 ,27.2 ,27.6 ,27.2 ,27.1 ,26.5 ,39.6 ,28.7 ,30.9 ,27.4 ,27.4 ,27.4 ,,23.3 ,23.2 ,4.18 ,32.2 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.55E+01,9.43E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,23.6 ,23.5 ,,
2021/8/15 23:00,,,,27.2 ,27.0 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.7 ,27.2 ,0.07 ,32.4 ,27.3 ,27.3 ,28.0 ,27.4 ,27.2 ,29.0 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.1 ,26.5 ,39.9 ,28.6 ,30.9 ,27.3 ,27.4 ,27.4 ,,23.3 ,23.2 ,3.87 ,32.1 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.59E+01,8.61E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.016 ,23.7 ,23.6 ,,
2021/8/16 5:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.7 ,27.2 ,0.04 ,32.5 ,27.3 ,27.3 ,27.8 ,27.4 ,27.2 ,29.0 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,40.1 ,28.6 ,30.9 ,27.3 ,27.3 ,27.4 ,,23.3 ,23.2 ,3.45 ,31.9 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.57E+01,7.98E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.016 ,23.8 ,23.7 ,,
2021/8/16 11:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.13 ,32.6 ,27.3 ,27.3 ,27.8 ,27.4 ,27.1 ,28.8 ,27.0 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,40.3 ,28.6 ,30.9 ,27.3 ,27.3 ,27.4 ,,23.3 ,23.2 ,3.14 ,31.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0011 ,1.55E+01,8.82E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.016 ,24.0 ,23.9 ,,
2021/8/16 17:00,,,,27.1 ,26.9 ,27.4 ,26.6 ,27.2 ,27.1 ,27.1 ,27.6 ,27.1 ,0.08 ,32.5 ,27.3 ,27.2 ,27.7 ,27.3 ,27.1 ,28.8 ,27.0 ,27.0 ,27.1 ,27.4 ,27.0 ,27.0 ,26.4 ,40.3 ,28.5 ,30.9 ,27.3 ,27.3 ,27.4 ,,23.3 ,23.2 ,2.63 ,31.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.55E+01,9.04E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,24.1 ,24.0 ,,
2021/8/16 23:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.09 ,32.6 ,27.3 ,27.3 ,27.8 ,27.4 ,27.1 ,28.9 ,27.0 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,40.2 ,28.6 ,30.9 ,27.3 ,27.3 ,27.4 ,,23.3 ,23.2 ,2.52 ,31.6 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.59E+01,8.03E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.016 ,24.2 ,24.1 ,,
2021/8/17 5:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.09 ,32.5 ,27.3 ,27.3 ,27.8 ,27.3 ,27.1 ,28.9 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,40.0 ,28.6 ,30.9 ,27.3 ,27.3 ,27.4 ,,23.3 ,23.3 ,2.52 ,31.6 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.58E+01,1.00E-01,3.30E-04,L3,15.31 ,-,0.504 ,0.017 ,24.2 ,24.1 ,,
2021/8/17 11:00,,,,27.1 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.14 ,32.4 ,27.3 ,27.3 ,27.8 ,27.3 ,27.1 ,29.0 ,27.0 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,39.8 ,28.6 ,30.8 ,27.3 ,27.3 ,27.4 ,,23.4 ,23.3 ,2.53 ,31.5 ,-,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.58E+01,9.23E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,24.5 ,24.4 ,,
2021/8/17 17:00,,,,27.1 ,26.9 ,27.3 ,26.6 ,27.2 ,27.2 ,27.2 ,27.6 ,27.1 ,0.15 ,32.3 ,27.3 ,27.3 ,27.8 ,27.3 ,27.1 ,29.1 ,27.0 ,27.1 ,27.1 ,27.5 ,27.0 ,27.0 ,26.4 ,39.5 ,28.6 ,30.8 ,27.3 ,27.3 ,27.4 ,,23.4 ,23.3 ,2.73 ,31.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.58E+01,9.55E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,24.7 ,24.6 ,,
2021/8/17 23:00,,,,27.1 ,26.9 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.6 ,27.0 ,0.16 ,32.2 ,27.3 ,27.3 ,27.8 ,27.3 ,27.1 ,29.2 ,27.0 ,27.0 ,27.1 ,27.5 ,27.0 ,27.0 ,26.4 ,39.2 ,28.6 ,30.7 ,27.3 ,27.3 ,27.3 ,,23.4 ,23.3 ,2.84 ,31.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.63E+01,9.54E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,25.0 ,25.0 ,,
2021/8/18 5:00,,,,27.1 ,26.8 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,27.0 ,0.12 ,32.0 ,27.3 ,27.2 ,27.8 ,27.2 ,27.1 ,29.2 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.9 ,26.4 ,38.8 ,28.5 ,30.5 ,27.2 ,27.2 ,27.3 ,,23.4 ,23.3 ,3.35 ,31.3 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.60E+01,8.94E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,26.1 ,26.0 ,,
2021/8/18 11:00,,,,27.1 ,26.8 ,27.2 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,26.9 ,0.13 ,31.9 ,27.2 ,27.2 ,27.8 ,27.2 ,27.0 ,29.2 ,27.0 ,27.0 ,27.0 ,27.4 ,26.9 ,26.9 ,26.4 ,38.5 ,28.5 ,30.5 ,27.2 ,27.2 ,27.3 ,,23.4 ,23.3 ,3.35 ,31.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.58E+01,9.25E-02,3.30E-04,L3,15.21 ,-,0.503 ,0.017 ,27.5 ,27.4 ,,
2021/8/18 17:00,,,,27.1 ,26.8 ,27.2 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,27.0 ,0.07 ,31.8 ,27.2 ,27.1 ,27.8 ,27.2 ,27.0 ,29.3 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.9 ,26.4 ,38.3 ,28.5 ,30.4 ,27.2 ,27.3 ,27.3 ,,23.4 ,23.3 ,3.35 ,31.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.61E+01,1.00E-01,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,28.8 ,28.7 ,,
2021/8/18 23:00,,,,27.1 ,26.8 ,27.2 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,27.0 ,0.09 ,32.0 ,27.2 ,27.2 ,27.7 ,27.2 ,27.0 ,29.1 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.9 ,26.4 ,38.7 ,28.5 ,30.5 ,27.2 ,27.3 ,27.3 ,,23.4 ,23.3 ,3.35 ,31.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.55E+01,7.65E-02,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,29.4 ,29.3 ,,
2021/8/19 5:00,,,,27.1 ,26.8 ,27.2 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,27.0 ,0.03 ,32.0 ,27.2 ,27.2 ,27.7 ,27.2 ,27.0 ,29.1 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.9 ,26.4 ,38.8 ,28.6 ,30.6 ,27.2 ,27.3 ,27.4 ,,23.4 ,23.4 ,3.35 ,31.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.59E+01,8.27E-02,3.40E-04,L3,15.21 ,-,0.503 ,0.017 ,29.2 ,29.2 ,,
2021/8/19 11:00,,,,27.1 ,26.8 ,27.2 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,27.0 ,0.11 ,32.1 ,27.2 ,27.2 ,27.7 ,27.2 ,27.0 ,29.0 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.9 ,26.3 ,39.1 ,28.5 ,30.7 ,27.2 ,27.3 ,27.4 ,,23.5 ,23.4 ,3.25 ,31.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.59E+01,1.01E-01,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,29.3 ,29.2 ,,
2021/8/19 17:00,,,,27.1 ,26.8 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,27.0 ,0.07 ,32.1 ,27.2 ,27.2 ,27.7 ,27.3 ,27.1 ,29.1 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.9 ,26.4 ,39.1 ,28.6 ,30.6 ,27.2 ,27.3 ,27.4 ,,23.5 ,23.4 ,3.34 ,32.0 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.8 ,,,,,0.0012 ,1.56E+01,8.80E-02,3.30E-04,L3,15.16 ,-,0.502 ,0.017 ,30.3 ,30.2 ,,
2021/8/19 23:00,,,,27.1 ,26.8 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,27.1 ,0.06 ,32.1 ,27.2 ,27.2 ,27.7 ,27.3 ,27.1 ,28.9 ,27.0 ,27.0 ,27.1 ,27.4 ,27.0 ,27.0 ,26.4 ,39.4 ,28.6 ,30.7 ,27.2 ,27.3 ,27.4 ,,23.5 ,23.4 ,3.35 ,32.2 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.60E+01,8.80E-02,3.30E-04,L3,15.21 ,-,0.503 ,0.017 ,30.9 ,30.8 ,,
2021/8/20 5:00,,,,27.1 ,26.9 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,27.1 ,0.04 ,32.2 ,27.2 ,27.2 ,27.9 ,27.4 ,27.1 ,28.8 ,27.0 ,27.0 ,27.1 ,27.4 ,27.0 ,26.9 ,26.3 ,39.8 ,28.5 ,30.8 ,27.3 ,27.3 ,27.4 ,,23.5 ,23.4 ,3.35 ,32.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.57E+01,9.21E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,30.5 ,30.4 ,,
2021/8/20 11:00,,,,27.1 ,26.8 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.6 ,27.1 ,0.12 ,32.4 ,27.2 ,27.2 ,27.6 ,27.4 ,27.1 ,28.6 ,27.0 ,27.0 ,27.1 ,27.5 ,27.1 ,27.0 ,26.3 ,40.4 ,28.5 ,31.0 ,27.3 ,27.4 ,27.4 ,,23.5 ,23.4 ,3.24 ,32.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.60E+01,9.72E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,29.5 ,29.4 ,,
2021/8/20 17:00,,,,27.1 ,26.9 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.6 ,27.1 ,0.10 ,32.4 ,27.2 ,27.2 ,27.7 ,27.4 ,27.1 ,28.7 ,27.0 ,27.0 ,27.1 ,27.5 ,27.0 ,27.0 ,26.3 ,40.3 ,28.5 ,31.0 ,27.3 ,27.3 ,27.4 ,,23.5 ,23.4 ,3.35 ,32.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.61E+01,9.15E-02,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,29.0 ,28.9 ,,
2021/8/20 23:00,,,,27.1 ,26.9 ,27.4 ,26.5 ,27.2 ,27.1 ,27.1 ,27.6 ,27.1 ,0.10 ,32.5 ,27.2 ,27.2 ,27.7 ,27.4 ,27.1 ,28.7 ,27.0 ,27.0 ,27.1 ,27.5 ,27.1 ,27.0 ,26.3 ,40.5 ,28.5 ,31.0 ,27.3 ,27.3 ,27.4 ,,23.5 ,23.5 ,3.35 ,32.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0013 ,1.57E+01,9.34E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,28.6 ,28.6 ,,
2021/8/21 5:00,,,,27.1 ,26.9 ,27.4 ,26.5 ,27.2 ,27.1 ,27.1 ,27.6 ,27.1 ,0.07 ,32.4 ,27.3 ,27.2 ,27.7 ,27.4 ,27.1 ,28.8 ,27.0 ,27.0 ,27.1 ,27.5 ,27.1 ,27.0 ,26.3 ,40.3 ,28.5 ,31.0 ,27.3 ,27.3 ,27.4 ,,23.6 ,23.5 ,3.35 ,32.4 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0013 ,1.61E+01,8.92E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.017 ,28.3 ,28.2 ,,
2021/8/21 11:00,,,,27.1 ,26.9 ,27.4 ,26.5 ,27.2 ,27.1 ,27.1 ,27.6 ,27.1 ,0.16 ,32.3 ,27.3 ,27.3 ,27.7 ,27.4 ,27.1 ,28.9 ,27.0 ,27.0 ,27.1 ,27.5 ,27.1 ,27.0 ,26.3 ,40.2 ,28.6 ,31.0 ,27.3 ,27.4 ,27.5 ,,23.6 ,23.5 ,3.36 ,32.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0011 ,1.56E+01,9.42E-02,3.30E-04,L3,15.21 ,-,0.503 ,0.017 ,28.2 ,28.2 ,,
2021/8/21 17:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.2 ,27.2 ,27.2 ,27.6 ,27.1 ,0.10 ,32.2 ,27.3 ,27.3 ,27.7 ,27.4 ,27.1 ,29.0 ,27.0 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,40.0 ,28.6 ,30.9 ,27.3 ,27.4 ,27.5 ,,23.6 ,23.5 ,3.46 ,32.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0013 ,1.58E+01,9.61E-02,3.30E-04,L3,15.21 ,-,0.503 ,0.017 ,28.4 ,28.3 ,,
2021/8/21 23:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.2 ,27.2 ,27.2 ,27.6 ,27.1 ,0.12 ,32.1 ,27.3 ,27.3 ,27.7 ,27.4 ,27.1 ,29.0 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,39.8 ,28.6 ,30.9 ,27.3 ,27.4 ,27.5 ,,23.6 ,23.5 ,3.47 ,32.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.61E+01,9.10E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,28.3 ,28.2 ,,
2021/8/22 5:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.11 ,32.0 ,27.3 ,27.3 ,27.7 ,27.4 ,27.1 ,29.2 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,39.5 ,28.6 ,30.8 ,27.3 ,27.4 ,27.5 ,,23.6 ,23.5 ,3.47 ,32.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0011 ,1.59E+01,8.56E-02,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,28.2 ,28.1 ,,
2021/8/22 11:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.12 ,31.8 ,27.3 ,27.3 ,27.8 ,27.4 ,27.1 ,29.3 ,27.1 ,27.1 ,27.1 ,27.6 ,27.1 ,27.0 ,26.5 ,39.3 ,28.7 ,30.8 ,27.3 ,27.4 ,27.5 ,,23.6 ,23.5 ,3.46 ,32.5 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0011 ,1.60E+01,9.19E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,28.2 ,28.1 ,,
2021/8/22 17:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.13 ,31.8 ,27.4 ,27.3 ,27.8 ,27.4 ,27.2 ,29.3 ,27.1 ,27.1 ,27.1 ,27.6 ,27.1 ,27.1 ,26.5 ,38.9 ,28.7 ,30.7 ,27.3 ,27.4 ,27.5 ,,23.6 ,23.6 ,3.46 ,32.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0011 ,1.62E+01,8.60E-02,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,28.6 ,28.5 ,,
2021/8/22 23:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.16 ,31.7 ,27.4 ,27.3 ,27.8 ,27.4 ,27.2 ,29.3 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,38.7 ,28.7 ,30.7 ,27.3 ,27.4 ,27.5 ,,23.7 ,23.6 ,3.37 ,32.6 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.56E+01,9.40E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,28.7 ,28.6 ,,
2021/8/23 5:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.06 ,31.6 ,27.4 ,27.3 ,27.9 ,27.4 ,27.2 ,29.4 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,38.5 ,28.7 ,30.6 ,27.3 ,27.4 ,27.5 ,,23.7 ,23.6 ,3.47 ,32.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0013 ,1.59E+01,1.05E-01,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,28.6 ,28.6 ,,
2021/8/23 11:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.16 ,31.6 ,27.4 ,27.3 ,27.8 ,27.4 ,27.2 ,29.4 ,27.2 ,27.1 ,27.2 ,27.6 ,27.2 ,27.1 ,26.5 ,38.5 ,28.7 ,30.7 ,27.4 ,27.4 ,27.5 ,,23.7 ,23.6 ,3.68 ,32.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.61E+01,9.10E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,28.3 ,28.2 ,,
2021/8/23 17:00,,,,27.2 ,27.0 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.1 ,0.08 ,31.6 ,27.4 ,27.3 ,28.1 ,27.5 ,27.2 ,29.4 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.1 ,26.6 ,38.3 ,28.7 ,30.6 ,27.4 ,27.4 ,27.5 ,,23.7 ,23.6 ,3.68 ,32.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0011 ,1.58E+01,8.68E-02,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,29.0 ,28.9 ,,
2021/8/23 23:00,,,,27.2 ,27.0 ,27.4 ,26.6 ,27.3 ,27.3 ,27.3 ,27.6 ,27.2 ,0.09 ,31.7 ,27.4 ,27.3 ,28.1 ,27.5 ,27.2 ,29.2 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.1 ,26.5 ,38.6 ,28.7 ,30.7 ,27.4 ,27.5 ,27.5 ,,23.7 ,23.6 ,3.58 ,32.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0012 ,1.63E+01,9.48E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,29.6 ,29.5 ,,
2021/8/24 5:00,,,,27.2 ,27.0 ,27.4 ,26.7 ,27.3 ,27.3 ,27.3 ,27.7 ,27.2 ,0.08 ,31.6 ,27.4 ,27.4 ,27.8 ,27.5 ,27.2 ,29.3 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.1 ,26.6 ,38.5 ,28.7 ,30.7 ,27.4 ,27.5 ,27.5 ,,23.7 ,23.6 ,3.58 ,32.8 ,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0011 ,1.57E+01,9.86E-02,3.30E-04,L3,15.21 ,-,0.504 ,0.017 ,29.0 ,28.9 ,,
2021/8/24 11:00,,,,27.2 ,27.0 ,27.4 ,26.7 ,27.3 ,27.3 ,27.3 ,27.6 ,27.2 ,0.09 ,31.7 ,27.4 ,27.4 ,27.7 ,27.4 ,27.2 ,29.3 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.1 ,26.5 ,38.6 ,28.7 ,30.7 ,27.4 ,27.5 ,27.6 ,,23.7 ,23.6 ,3.58 ,32.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0011 ,1.60E+01,8.98E-02,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,28.8 ,28.7 ,,
2021/8/24 17:00,,,,27.2 ,27.0 ,27.4 ,26.7 ,27.3 ,27.3 ,27.3 ,27.7 ,27.2 ,0.13 ,31.6 ,27.4 ,27.4 ,27.8 ,27.5 ,27.2 ,29.3 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.1 ,26.6 ,38.4 ,28.8 ,30.7 ,27.4 ,27.4 ,27.5 ,,23.8 ,23.7 ,3.58 ,32.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.62E+01,9.19E-02,3.40E-04,L3,15.18 ,-,0.503 ,0.017 ,28.8 ,28.7 ,,
2021/8/24 23:00,,,,27.3 ,27.0 ,27.4 ,26.7 ,27.4 ,27.3 ,27.3 ,27.7 ,27.2 ,0.17 ,31.6 ,27.4 ,27.4 ,27.8 ,27.5 ,27.2 ,29.4 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.1 ,26.6 ,38.4 ,28.8 ,30.7 ,27.4 ,27.4 ,27.5 ,,23.8 ,23.7 ,3.57 ,32.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0011 ,1.60E+01,9.76E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,28.7 ,28.6 ,,
2021/8/25 5:00,,,,27.3 ,27.0 ,27.4 ,26.7 ,27.4 ,27.3 ,27.3 ,27.7 ,27.2 ,0.14 ,31.5 ,27.4 ,27.4 ,27.9 ,27.5 ,27.2 ,29.5 ,27.2 ,27.2 ,27.2 ,27.7 ,27.2 ,27.1 ,26.6 ,38.2 ,28.8 ,30.6 ,27.4 ,27.4 ,27.5 ,,23.8 ,23.7 ,3.57 ,32.9 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.61E+01,1.11E-01,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,28.6 ,28.5 ,,
2021/8/25 11:00,,,,27.3 ,27.0 ,27.4 ,26.7 ,27.4 ,27.3 ,27.3 ,27.7 ,27.2 ,0.11 ,31.5 ,27.5 ,27.4 ,27.9 ,27.5 ,27.3 ,29.4 ,27.2 ,27.2 ,27.2 ,27.7 ,27.2 ,27.1 ,26.6 ,38.1 ,28.8 ,30.6 ,27.4 ,27.5 ,27.5 ,,23.8 ,23.7 ,3.78 ,33.0 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.60E+01,1.02E-01,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,28.6 ,28.6 ,,
2021/8/25 17:00,,,,27.3 ,27.0 ,27.5 ,26.7 ,27.4 ,27.3 ,27.3 ,27.7 ,27.2 ,0.08 ,31.5 ,27.5 ,27.4 ,27.8 ,27.5 ,27.3 ,29.5 ,27.2 ,27.2 ,27.3 ,27.7 ,27.2 ,27.2 ,26.6 ,38.0 ,28.8 ,30.6 ,27.4 ,27.5 ,27.6 ,,23.8 ,23.7 ,3.78 ,33.0 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.60E+01,8.46E-02,3.30E-04,L3,15.16 ,-,0.503 ,0.017 ,29.6 ,29.5 ,,
2021/8/25 23:00,,,,27.3 ,27.0 ,27.5 ,26.7 ,27.4 ,27.3 ,27.3 ,27.7 ,27.2 ,0.10 ,31.5 ,27.5 ,27.4 ,27.7 ,27.5 ,27.3 ,29.5 ,27.2 ,27.2 ,27.3 ,27.7 ,27.2 ,27.2 ,26.6 ,38.1 ,28.8 ,30.7 ,27.4 ,27.5 ,27.6 ,,23.8 ,23.7 ,3.78 ,33.1 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.55E+01,1.00E-01,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,30.6 ,30.5 ,,
2021/8/26 5:00,,,,27.3 ,27.1 ,27.5 ,26.7 ,27.4 ,27.3 ,27.3 ,27.7 ,27.2 ,0.06 ,31.5 ,27.5 ,27.5 ,27.7 ,27.5 ,27.4 ,29.5 ,27.3 ,27.2 ,27.3 ,27.7 ,27.3 ,27.2 ,26.7 ,38.0 ,28.9 ,30.7 ,27.4 ,27.6 ,27.6 ,,23.8 ,23.8 ,3.78 ,33.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0011 ,1.59E+01,9.21E-02,3.40E-04,L3,15.17 ,-,0.503 ,0.017 ,31.1 ,31.1 ,,
2021/8/26 11:00,,,,27.3 ,27.1 ,27.5 ,26.8 ,27.4 ,27.4 ,27.3 ,27.7 ,27.3 ,0.10 ,31.5 ,27.5 ,27.5 ,27.6 ,27.5 ,27.4 ,29.5 ,27.3 ,27.3 ,27.3 ,27.7 ,27.3 ,27.2 ,26.7 ,38.1 ,28.9 ,30.7 ,27.5 ,27.6 ,27.7 ,,23.9 ,23.8 ,3.79 ,33.4 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.8 ,,,,,0.0012 ,1.59E+01,1.02E-01,3.30E-04,L3,15.16 ,-,0.502 ,0.017 ,31.6 ,31.5 ,,
2021/8/26 17:00,,,,27.4 ,27.1 ,27.5 ,26.8 ,27.5 ,27.4 ,27.4 ,27.7 ,27.3 ,0.08 ,31.5 ,27.5 ,27.5 ,27.6 ,27.5 ,27.4 ,29.6 ,27.3 ,27.3 ,27.3 ,27.8 ,27.3 ,27.2 ,26.7 ,38.0 ,28.9 ,30.7 ,27.5 ,27.5 ,27.6 ,,23.9 ,23.8 ,3.78 ,33.7 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.6 ,,,,,0.0012 ,1.58E+01,8.67E-02,3.30E-04,L3,15.16 ,-,0.502 ,0.017 ,32.4 ,32.3 ,,
2021/8/26 23:00,,,,27.4 ,27.1 ,27.5 ,26.8 ,27.5 ,27.4 ,27.4 ,27.8 ,27.3 ,0.09 ,31.5 ,27.6 ,27.5 ,27.7 ,27.5 ,27.4 ,29.6 ,27.3 ,27.3 ,27.3 ,27.8 ,27.3 ,27.2 ,26.7 ,38.0 ,28.9 ,30.7 ,27.5 ,27.6 ,27.7 ,,23.9 ,23.8 ,3.78 ,33.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.57E+01,9.84E-02,3.30E-04,L3,15.15 ,-,0.503 ,0.017 ,33.2 ,33.1 ,,
2021/8/27 5:00,,,,27.4 ,27.1 ,27.5 ,26.8 ,27.5 ,27.4 ,27.4 ,27.8 ,27.3 ,0.07 ,31.5 ,27.6 ,27.5 ,27.7 ,27.5 ,27.4 ,29.6 ,27.3 ,27.3 ,27.4 ,27.8 ,27.3 ,27.3 ,26.8 ,37.9 ,28.9 ,30.7 ,27.5 ,27.6 ,27.7 ,,23.9 ,23.8 ,3.78 ,33.9 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.56E+01,1.20E-01,3.30E-04,L3,15.12 ,-,0.503 ,0.017 ,33.3 ,33.2 ,,
2021/8/27 11:00,,,,27.4 ,27.1 ,27.6 ,26.8 ,27.5 ,27.4 ,27.4 ,27.8 ,27.3 ,0.12 ,31.6 ,27.6 ,27.6 ,27.7 ,27.5 ,27.5 ,29.6 ,27.3 ,27.3 ,27.4 ,27.8 ,27.4 ,27.3 ,26.8 ,37.9 ,28.9 ,30.7 ,27.5 ,27.6 ,27.7 ,,23.9 ,23.8 ,3.68 ,34.0 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.56E+01,8.09E-02,3.30E-04,L3,15.14 ,-,0.502 ,0.017 ,33.2 ,33.1 ,,
2021/8/27 17:00,,,,27.4 ,27.2 ,27.6 ,26.8 ,27.5 ,27.5 ,27.4 ,27.8 ,27.3 ,0.10 ,31.5 ,27.6 ,27.6 ,27.7 ,27.5 ,27.5 ,29.6 ,27.4 ,27.3 ,27.4 ,27.8 ,27.4 ,27.3 ,26.8 ,37.7 ,29.0 ,30.7 ,27.5 ,27.6 ,27.7 ,,23.9 ,23.8 ,3.78 ,34.3 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.6 ,,,,,0.0012 ,1.61E+01,9.61E-02,3.30E-04,L3,15.16 ,-,0.502 ,0.017 ,33.3 ,33.2 ,,
2021/8/27 23:00,,,,27.5 ,27.2 ,27.6 ,26.9 ,27.5 ,27.5 ,27.4 ,27.8 ,27.4 ,0.11 ,31.6 ,27.6 ,27.6 ,27.7 ,27.5 ,27.5 ,29.3 ,27.4 ,27.4 ,27.4 ,27.9 ,27.4 ,27.3 ,26.8 ,37.7 ,29.0 ,30.7 ,27.5 ,27.7 ,27.8 ,,23.9 ,23.9 ,3.68 ,34.3 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0011 ,1.58E+01,8.27E-02,3.30E-04,L3,15.16 ,-,0.503 ,0.017 ,32.9 ,32.8 ,,
